Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160021,Croft Road,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.38
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.69
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.9
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
160021,Croft Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,295.4
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.38
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.3
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.73
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.9
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.0
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.9
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.6
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
160021,Croft Road,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.67
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.29
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.22
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,70.39
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.6
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
160021,Croft Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.1
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,60.26
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,52.49
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,118.8
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.4
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.2
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.6
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.58
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
160021,Croft Road,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.41
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.78
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.77
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.8
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
160021,Croft Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,70.65
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,64.52
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.62
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.3
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.0
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.2
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
160021,Croft Road,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,84.26
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,81.94
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,80.84
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
160021,Croft Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.7
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.31
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.18
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.6
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.47
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.98
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,114.6
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.2
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.6
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.8
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.7
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.29
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.32
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
160021,Croft Road,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,77.54
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,82.01
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,133.6
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.5
160021,Croft Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.59
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.02
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,74.78
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,67.01
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.09
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,134.1
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,313.9
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.3
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.7
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.05
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
160021,Croft Road,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,90.8
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,87.88
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.15
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,154.6
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
160021,Croft Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.05
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,70.63
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.96
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.13
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.3
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.0
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.0
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.4
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.42
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
160021,Croft Road,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,85.52
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,90.68
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,78.86
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,145.8
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
160021,Croft Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.6
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.16
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.75
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.86
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,69.07
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.59
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,138.2
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.2
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.6
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.9
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.89
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
160021,Croft Road,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,82.12
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.96
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,70.85
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,161.1
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
160021,Croft Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.3
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.74
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.35
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.85
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,118.8
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,300.1
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.7
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.7
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
160021,Croft Road,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,88.96
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.81
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.77
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.3
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
160021,Croft Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.74
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,71.32
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.3
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,64.91
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,122.3
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.2
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.9
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.8
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.72
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
160021,Croft Road,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,90.52
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,90.85
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.85
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.9
160021,Croft Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.45
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,78.2
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,82.36
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.33
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,148.3
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,327.7
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.3
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.9
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.42
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.86
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.8
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
160021,Croft Road,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,98.2
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,101.3
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.82
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,164.0
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.9
160021,Croft Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.4
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.81
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,78.19
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,82.7
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,67.35
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,135.7
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,329.4
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,347.1
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.4
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.1
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
160021,Croft Road,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,94.87
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,103.93
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,92.14
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
160021,Croft Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.8
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.95
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,77.15
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,82.33
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.88
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,128.2
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.6
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,346.5
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.2
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.66
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
160021,Croft Road,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
