Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,96.85
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,103.94
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.79
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.9
160021,Croft Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.3
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,79.37
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,77.81
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,76.05
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.2
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.0
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,326.3
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,318.7
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.1
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
160021,Croft Road,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,100.57
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,97.27
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,103.65
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
160021,Croft Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.0
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,79.16
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.7
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,67.6
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.8
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,331.1
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.2
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.9
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.15
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.7
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.27
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
160021,Croft Road,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,97.58
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,94.3
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.48
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,137.5
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
160021,Croft Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.8
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,97.15
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,86.19
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,74.09
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,146.4
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,404.7
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,362.1
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,312.2
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.31
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
160021,Croft Road,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,115.92
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,112.59
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,100.07
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.0
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,472.9
160021,Croft Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,87.14
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,85.2
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,73.86
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.4
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,364.2
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,357.4
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,310.7
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.26
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.96
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.9
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
160021,Croft Road,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,106.28
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,110.71
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,97.49
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,151.4
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,464.1
160021,Croft Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,409.8
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,90.81
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,83.65
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,77.5
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,128.6
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,379.0
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,350.8
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,324.9
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
160021,Croft Road,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,111.22
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,106.3
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,103.6
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.1
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.8
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.6
160021,Croft Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.49
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,82.3
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,94.68
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.41
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,150.5
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,344.7
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,396.6
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.1
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
160021,Croft Road,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,101.42
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,117.68
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.22
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,163.2
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.6
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,493.1
160021,Croft Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,81.81
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,90.88
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.81
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,145.8
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,342.9
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,382.3
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,294.8
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.6
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
160021,Croft Road,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,99.75
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,112.57
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,94.17
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.6
160021,Croft Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.72
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,93.65
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,91.13
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,71.0
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,153.9
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,391.3
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,383.1
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.2
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.82
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.76
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
160021,Croft Road,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,113.73
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,118.8
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.53
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,174.6
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,475.3
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,499.3
160021,Croft Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.3
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.18
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.79
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,108.66
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,98.3
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,72.22
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,185.5
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,453.6
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,413.9
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,305.3
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.74
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.95
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.52
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.2
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,139.98
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,123.42
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.99
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,226.0
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,584.2
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,519.7
160021,Croft Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,93.01
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,102.34
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,86.47
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,141.3
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,390.1
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,431.4
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.7
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.25
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.78
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.9
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.01
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.42
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
160021,Croft Road,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,115.54
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,127.85
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,109.68
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,484.6
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,539.0
160021,Croft Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,465.4
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,102.34
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,96.6
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,94.6
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,123.9
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,429.1
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,408.3
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,398.9
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.1
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.9
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.61
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
160021,Croft Road,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,124.89
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,120.57
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,120.73
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.2
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,523.8
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.4
160021,Croft Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,88.8
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,89.38
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,83.86
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.9
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,372.8
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,378.6
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,354.4
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.48
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.19
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
160021,Croft Road,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,104.6
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,114.25
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,109.52
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,439.8
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.3
160021,Croft Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,463.0
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.6
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,99.51
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,93.44
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,82.9
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,135.4
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,417.1
