Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,394.1
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.9
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.0
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.24
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
160021,Croft Road,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,117.25
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,116.18
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,106.21
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,491.9
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.1
160021,Croft Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,95.44
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,96.97
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,80.86
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,138.7
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,400.8
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,409.1
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,341.8
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.43
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.7
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.39
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
160021,Croft Road,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,113.24
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,118.08
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,101.4
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,475.6
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,498.3
160021,Croft Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.2
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.72
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,105.42
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,80.77
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,77.63
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,161.9
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,441.8
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,342.2
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,327.8
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.39
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.46
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
160021,Croft Road,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,124.86
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,100.89
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.02
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,180.0
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,524.0
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
160021,Croft Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.4
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,97.46
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,86.42
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,84.26
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,131.5
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,409.7
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,365.3
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.3
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.41
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.37
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.1
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.5
160021,Croft Road,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,118.03
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,108.16
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,103.73
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,154.4
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.6
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.6
160021,Croft Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,438.1
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,100.6
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,81.3
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,83.28
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,138.2
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,423.0
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,343.6
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,351.6
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
160021,Croft Road,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,122.66
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.53
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,102.71
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,515.9
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,449.8
160021,Croft Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.2
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,88.65
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,84.2
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,79.99
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,374.8
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,357.4
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,338.9
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.07
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.9
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.2
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
160021,Croft Road,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,105.76
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,104.1
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,103.51
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.6
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
160021,Croft Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,438.8
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.98
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,92.07
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,76.46
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,79.57
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,390.1
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.8
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,337.2
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.59
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.7
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
160021,Croft Road,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,112.13
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,94.58
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,102.8
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,475.1
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
160021,Croft Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,88.18
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,78.97
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,76.76
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,119.4
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,373.4
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.1
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,326.6
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.77
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.38
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
160021,Croft Road,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,109.85
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,96.76
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,95.33
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,143.7
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,465.1
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
160021,Croft Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,95.28
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,80.47
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,69.71
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,150.2
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,403.1
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.6
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.4
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.32
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.58
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160021,Croft Road,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,116.57
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,99.06
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,91.16
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,492.7
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,420.7
160021,Croft Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.92
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.82
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,86.85
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,73.33
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,69.05
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.2
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,367.3
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.5
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.4
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.41
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160021,Croft Road,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,103.58
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,93.49
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,92.56
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
160021,Croft Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,86.11
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.33
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.19
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,130.1
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,364.0
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.9
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.3
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.86
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.6
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.9
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.28
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.0
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160021,Croft Road,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,102.07
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,82.61
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,95.29
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
160021,Croft Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.69
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,69.98
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.91
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.98
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.8
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.4
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.4
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.2
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.16
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
160021,Croft Road,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.88
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,79.74
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,86.06
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
160021,Croft Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,73.45
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.54
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.53
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,311.2
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.4
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.7
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.19
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
