Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160021,Croft Road,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.82
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,82.5
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,85.24
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.8
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
160021,Croft Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,63.61
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,68.83
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,68.08
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,271.8
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.1
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.1
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.86
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.92
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.56
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.7
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
160021,Croft Road,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.34
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,93.03
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,87.69
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,131.1
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.0
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.3
160021,Croft Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.19
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.67
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,70.92
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.8
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.3
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.9
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.98
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
160021,Croft Road,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.26
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.88
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,88.24
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
160021,Croft Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,376.1
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.49
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,61.3
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,69.63
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.0
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.6
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.0
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.8
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.64
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
160021,Croft Road,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,75.28
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.17
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,88.6
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
160021,Croft Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,379.2
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.55
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,76.45
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.5
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.6
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.2
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,326.4
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.7
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
160021,Croft Road,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.71
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,91.8
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,76.62
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,130.6
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.8
160021,Croft Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.99
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,69.4
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.15
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.81
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.8
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.2
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.1
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
160021,Croft Road,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.55
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,76.1
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.49
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.8
160021,Croft Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,63.79
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.34
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,66.02
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.2
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.6
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.1
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.2
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160021,Croft Road,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,72.74
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,68.11
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,82.92
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
160021,Croft Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.05
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.99
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,69.42
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.6
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.6
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.0
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
160021,Croft Road,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,75.95
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.53
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,89.22
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
160021,Croft Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.62
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.61
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.93
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,67.41
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.8
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.6
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.7
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.13
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.65
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
160021,Croft Road,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,72.24
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,86.1
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,87.11
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
160021,Croft Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.42
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,77.88
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.74
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.1
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.6
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,325.2
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.0
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.91
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
160021,Croft Road,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.09
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,96.88
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.24
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.7
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,404.4
160021,Croft Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.6
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.53
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.04
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,66.73
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.9
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.3
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.7
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,279.1
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
160021,Croft Road,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.1
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,74.65
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.94
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
160021,Croft Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,73.67
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.64
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.31
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.3
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.3
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.3
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.0
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
160021,Croft Road,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,85.89
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.25
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,77.41
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
160021,Croft Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.66
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.33
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.84
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.9
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.5
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.9
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
160021,Croft Road,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,83.43
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.19
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.95
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
