Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,390.1
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,68.75
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.2
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.89
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.2
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.1
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.8
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.3
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
160021,Croft Road,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,80.8
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.69
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,83.25
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
160021,Croft Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.8
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,62.33
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,64.81
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,71.09
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.2
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.0
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.4
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.33
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.54
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.2
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
160021,Croft Road,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.55
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.08
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,91.92
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,108.0
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
160021,Croft Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,384.7
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,70.6
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.41
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,70.35
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.5
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.7
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.4
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.2
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.41
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
160021,Croft Road,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.54
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.69
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,89.15
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
160021,Croft Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.3
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.96
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,62.64
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.24
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.4
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.8
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.5
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.31
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.1
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
160021,Croft Road,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.44
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.33
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,90.6
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.8
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
160021,Croft Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.5
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.63
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,63.24
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.87
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,68.13
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.1
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.7
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.0
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.4
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160021,Croft Road,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.3
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,76.26
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,82.57
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,87.89
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
160021,Croft Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.7
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.13
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,73.88
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.53
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.6
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,309.1
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.3
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.6
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
160021,Croft Road,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,81.34
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,89.34
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,89.08
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
160021,Croft Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,370.8
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.77
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,67.32
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.08
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.73
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.1
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.8
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.0
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.5
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.09
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
160021,Croft Road,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,79.29
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,85.16
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.15
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
160021,Croft Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,74.15
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.71
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.11
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.2
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.4
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.5
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
160021,Croft Road,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,87.08
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,89.09
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.97
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
160021,Croft Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.68
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,80.46
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.35
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.98
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.9
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.4
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.0
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.5
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
160021,Croft Road,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.36
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.79
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,88.06
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.5
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
160021,Croft Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,80.32
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.61
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,64.1
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.3
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.8
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.7
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.3
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.53
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.52
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
160021,Croft Road,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,93.73
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.76
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,80.62
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
160021,Croft Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,83.27
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.12
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.3
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.2
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,346.3
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.8
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.8
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.38
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.1
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.48
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
160021,Croft Road,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,96.9
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.22
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.35
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.3
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
160021,Croft Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,76.79
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.06
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.8
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.0
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,320.5
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.6
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.6
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.28
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
160021,Croft Road,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,92.3
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,83.23
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,84.28
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
160021,Croft Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.0
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,72.41
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.2
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,78.14
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.2
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.1
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.3
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,326.8
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.98
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
