Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
160021,Croft Road,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.07
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,78.6
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,103.45
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.3
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
160021,Croft Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,80.49
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,64.97
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,60.57
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.6
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,335.4
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.7
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.6
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.95
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
160021,Croft Road,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,96.19
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.43
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.5
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,133.3
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,400.7
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
160021,Croft Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.73
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.56
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,61.67
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,287.8
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.6
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.5
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.85
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.39
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.95
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
160021,Croft Road,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.78
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.49
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,77.56
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
160021,Croft Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.59
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.74
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.04
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.1
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.6
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.6
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160021,Croft Road,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.32
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,82.71
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,71.67
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
160021,Croft Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.17
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.39
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,71.65
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.43
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.78
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,300.9
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.0
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.0
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
160021,Croft Road,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,86.57
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,80.16
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.34
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
160021,Croft Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,78.71
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.32
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.12
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.1
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,328.7
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.7
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,269.2
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
160021,Croft Road,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,96.64
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,89.73
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.31
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
160021,Croft Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.08
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,78.41
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.06
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.02
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.7
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,327.3
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.9
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.2
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.01
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
160021,Croft Road,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.15
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,81.15
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,71.73
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
160021,Croft Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,75.62
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,65.57
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.35
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.6
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,316.3
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.6
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.1
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.86
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.54
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
160021,Croft Road,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.4
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.88
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.87
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,149.1
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
160021,Croft Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,69.54
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.79
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.16
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.6
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.5
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.6
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.02
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
160021,Croft Road,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,77.53
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,83.41
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.65
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,124.5
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.2
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
160021,Croft Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.0
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.15
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.28
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.4
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.8
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.4
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.6
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.67
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
160021,Croft Road,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,85.26
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,78.12
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,64.04
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
160021,Croft Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,80.14
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.48
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.86
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,122.5
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.4
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.6
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.9
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
160021,Croft Road,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,93.21
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.3
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.41
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
160021,Croft Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,86.55
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.44
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.14
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.9
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,361.1
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.6
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.0
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
160021,Croft Road,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.79
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.73
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.94
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
160021,Croft Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,84.73
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,66.29
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.01
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.3
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,354.1
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.4
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.0
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
160021,Croft Road,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
