Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,95.12
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,89.48
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.81
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,136.1
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
160021,Croft Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,84.94
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,65.78
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.04
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,134.6
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,355.1
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.5
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.6
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.1
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
160021,Croft Road,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,100.48
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,87.68
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.58
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,159.4
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.4
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
160021,Croft Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.8
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.2
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,83.51
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.77
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.61
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,127.5
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,348.6
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.3
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.4
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.96
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
160021,Croft Road,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,96.98
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,79.52
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
160021,Croft Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.92
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,76.75
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.06
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.58
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,115.2
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,323.9
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.5
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.7
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
160021,Croft Road,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.33
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,77.61
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,75.25
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
160021,Croft Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.63
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,85.59
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,71.33
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.74
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,110.2
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,360.6
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.0
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.0
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
160021,Croft Road,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,98.7
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,89.02
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,90.94
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,119.7
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
160021,Croft Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,383.2
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,68.01
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.93
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,71.02
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.2
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.6
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.4
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,305.0
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.42
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
160021,Croft Road,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.83
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,87.34
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,83.04
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.5
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.1
160021,Croft Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.78
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,78.17
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.55
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.78
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,151.0
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,331.2
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.6
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.2
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
160021,Croft Road,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,95.08
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,85.59
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,57.16
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,183.2
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.9
160021,Croft Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.12
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,80.15
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,67.25
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.23
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,136.7
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,338.6
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.0
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.9
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
160021,Croft Road,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,98.85
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,87.65
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.78
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.3
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
160021,Croft Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.3
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,76.14
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.11
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.46
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,109.8
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.0
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.7
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.3
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
160021,Croft Road,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,94.35
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,84.04
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.88
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.5
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
160021,Croft Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.53
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.02
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.0
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.27
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.4
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.3
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.7
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.6
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
160021,Croft Road,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,80.87
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.88
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,77.17
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
160021,Croft Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.01
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.84
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.71
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.5
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.8
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.4
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.65
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
160021,Croft Road,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.24
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.9
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.61
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
160021,Croft Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.5
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.74
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.4
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.56
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.97
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.4
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.4
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.4
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
160021,Croft Road,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.25
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.71
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.08
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
160021,Croft Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.2
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.91
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.01
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,56.44
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,89.7
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.7
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.7
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.2
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
160021,Croft Road,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,79.23
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.74
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.92
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
160021,Croft Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,62.7
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.66
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,43.61
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.2
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.5
