Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.4
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.2
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.18
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
160021,Croft Road,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.16
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.38
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,58.96
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
160021,Croft Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.97
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.67
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.21
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.06
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.4
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.0
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.8
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.0
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.58
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.19
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
160021,Croft Road,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.0
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,73.49
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.56
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,61.48
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
160021,Croft Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.86
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.15
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,54.99
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.17
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.38
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,110.8
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.7
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.0
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.1
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
160021,Croft Road,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.99
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.92
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.76
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.27
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
160021,Croft Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.28
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.07
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.44
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.27
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,84.9
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.6
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.8
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.3
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
160021,Croft Road,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,46.28
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.4
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
160021,Croft Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.85
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.37
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.18
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.94
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.5
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.5
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.3
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
160021,Croft Road,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.85
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.46
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.64
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
160021,Croft Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.6
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,48.49
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.04
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.02
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,82.1
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.5
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,149.0
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.2
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
160021,Croft Road,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.45
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,43.27
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.05
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.7
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
160021,Croft Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.61
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.49
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.32
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.15
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.69
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.8
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.3
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.8
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.5
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.94
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,45.78
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,44.96
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
160021,Croft Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.0
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.78
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.24
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.58
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.4
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.0
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.7
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,44.14
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
160021,Croft Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.8
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.32
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.82
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.16
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.4
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.9
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.3
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.23
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
160021,Croft Road,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.33
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.24
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.0
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
160021,Croft Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.57
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.95
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.71
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.42
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.75
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.7
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.1
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.0
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.8
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
160021,Croft Road,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.73
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.6
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.53
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.46
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.07
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
160021,Croft Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.54
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.34
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.03
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.44
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.3
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.4
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.5
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.25
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.54
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.52
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.87
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
160021,Croft Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.81
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.13
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.33
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.6
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.3
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.5
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.67
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.4
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,34.07
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
160021,Croft Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.76
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.13
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.89
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.38
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.67
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.6
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.2
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.1
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.6
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
