Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.77
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,34.57
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.86
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
160021,Croft Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.01
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.79
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.64
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.6
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.6
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.5
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,34.34
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
160021,Croft Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.04
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.75
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.05
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.23
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.4
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.6
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.9
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.48
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.52
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,39.13
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
160021,Croft Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.77
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.73
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,25.66
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.6
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.6
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.9
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.3
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
160021,Croft Road,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,29.91
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.83
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.08
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
160021,Croft Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.29
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.87
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.79
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.01
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.3
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.2
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,30.43
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.54
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
160021,Croft Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.7
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.59
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.08
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.9
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.9
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.83
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,29.9
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.21
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
160021,Croft Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.02
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.31
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.07
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.7
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.8
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.0
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.4
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.16
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.07
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
160021,Croft Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,27.2
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.79
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.87
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,57.9
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.9
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.01
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.77
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.17
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
160021,Croft Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.59
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.75
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.11
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.93
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.9
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.6
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.4
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.92
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.91
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.1
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
160021,Croft Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.41
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.99
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.32
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.28
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.7
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.8
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.75
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.88
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.78
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
160021,Croft Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.64
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.31
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.28
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.85
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.95
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,63.3
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.2
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.6
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
160021,Croft Road,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,37.13
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
160021,Croft Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.63
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.1
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.97
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.0
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.96
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.5
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.6
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.94
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.88
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
160021,Croft Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.24
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.76
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.1
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.01
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.7
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.6
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.86
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
160021,Croft Road,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.28
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.95
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
