Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.18
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,32.17
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.23
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.22
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.2
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.5
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.8
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.31
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,36.12
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.2
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
160021,Croft Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.34
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.77
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.38
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.84
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.2
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.0
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.4
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.75
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.85
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
160021,Croft Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.61
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.89
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.5
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.8
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.5
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.19
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.71
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
160021,Croft Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.87
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,32.51
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.65
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.97
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,62.5
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.3
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.6
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.41
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.66
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.19
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.02
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.78
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
160021,Croft Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.63
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.43
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.07
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.66
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.68
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.8
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.3
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.5
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.15
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.37
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
160021,Croft Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.81
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.58
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.31
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.09
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.08
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.3
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.9
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.0
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.95
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.26
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.39
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
160021,Croft Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.1
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.59
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.89
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.5
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.2
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.3
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.01
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.61
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.52
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,36.66
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
160021,Croft Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.83
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.88
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,21.58
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.67
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.5
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.6
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.5
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.78
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.21
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.88
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.19
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
160021,Croft Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.81
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.88
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.09
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.26
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.3
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.9
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.8
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.22
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.94
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
160021,Croft Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.11
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.26
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.63
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.3
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.9
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.4
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.1
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.33
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
160021,Croft Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.54
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.3
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,22.3
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.05
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.5
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.4
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.9
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.82
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.59
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.84
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.61
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
160021,Croft Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.13
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.05
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.94
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.83
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.2
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.2
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.9
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.8
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,54.17
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,39.15
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
160021,Croft Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.27
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.47
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.93
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.36
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.7
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.8
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
