Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,50.89
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,97.3
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
160021,Croft Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.81
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.33
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.9
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.97
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.3
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.8
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.6
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.9
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160021,Croft Road,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.46
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.56
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,42.42
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
160021,Croft Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.78
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.79
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.57
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.89
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.0
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.0
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
160021,Croft Road,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.5
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,38.98
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,38.45
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
160021,Croft Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.5
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.81
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,46.49
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.01
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.13
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.6
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.7
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.1
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160021,Croft Road,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.02
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.33
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,43.27
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
160021,Croft Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.19
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.54
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.64
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.2
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.8
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.4
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.04
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.86
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.53
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,110.9
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
160021,Croft Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.22
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.86
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.79
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.1
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.0
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.7
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.2
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
160021,Croft Road,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.76
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,38.82
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.1
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
160021,Croft Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,48.23
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.51
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.93
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.5
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.0
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.3
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.1
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.13
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
160021,Croft Road,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.69
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.17
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,47.69
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
160021,Croft Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,43.87
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.65
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.4
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.0
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.6
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.4
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.0
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.37
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.12
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.6
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
160021,Croft Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.74
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.34
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.6
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.38
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.4
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.0
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.3
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,46.85
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.47
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
160021,Croft Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.82
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.04
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.18
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.74
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.1
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.6
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.4
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.4
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.9
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.2
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.8
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.77
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.56
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
160021,Croft Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.38
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.66
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.24
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.73
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.5
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.6
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.2
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.2
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,42.82
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.46
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.16
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.6
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
160021,Croft Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.94
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.87
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.99
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,87.6
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.7
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.6
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.58
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.3
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
160021,Croft Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.92
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.13
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.99
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.1
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.6
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.5
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.3
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.16
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.55
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
160021,Croft Road,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
