Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,44.78
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.84
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
160021,Croft Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.13
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.82
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.29
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.6
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.9
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.7
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,165.6
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.2
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.44
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.47
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.46
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,51.47
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,97.1
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
160021,Croft Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.39
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.59
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.68
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.76
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,83.2
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.4
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.9
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.3
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.63
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.76
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.78
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,56.03
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.5
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
160021,Croft Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.33
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.54
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.6
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.7
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.9
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.4
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
160021,Croft Road,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.07
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.3
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
160021,Croft Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.0
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.0
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.52
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.8
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.2
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.2
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.9
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.94
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.66
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.82
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,58.97
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,55.24
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.02
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
160021,Croft Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.1
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.67
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.76
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.37
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.2
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.5
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.3
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.4
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
160021,Croft Road,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.91
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.54
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.4
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.09
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,103.6
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
160021,Croft Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,54.38
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,43.38
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.68
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.8
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.8
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.0
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.7
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
160021,Croft Road,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.77
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.36
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.28
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,53.59
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.3
160021,Croft Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,53.91
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.0
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.54
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.0
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.2
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.3
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.4
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
160021,Croft Road,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.61
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,65.49
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.12
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,127.7
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
160021,Croft Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.83
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.57
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,45.14
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.6
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.7
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.2
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.0
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
160021,Croft Road,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.47
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,70.15
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,133.7
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.5
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
160021,Croft Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.89
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.25
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,57.42
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.27
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.94
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.3
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.1
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.2
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.33
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
160021,Croft Road,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.97
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.17
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.99
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.1
160021,Croft Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.81
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.03
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.42
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.49
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.8
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.7
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.0
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.0
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
160021,Croft Road,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.28
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.25
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.17
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
160021,Croft Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.84
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.36
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.61
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.66
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.7
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.2
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.0
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
160021,Croft Road,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,65.33
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.26
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,56.87
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.7
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
160021,Croft Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.24
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.92
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.71
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,117.8
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.2
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.4
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.5
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
160021,Croft Road,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,64.62
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.01
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,62.84
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,139.3
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
160021,Croft Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
160021,Croft Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.07
160021,Croft Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
160021,Croft Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.25
160021,Croft Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.56
160021,Croft Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.15
160021,Croft Road,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,110.4
160021,Croft Road,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,259.5
