Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160021,Croft Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.0
160021,Croft Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
160021,Croft Road,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.69
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,109.36
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,98.46
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,148.5
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.9
160021,Croft Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.48
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,72.78
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,79.12
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,79.22
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,112.4
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,306.3
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,332.8
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.3
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.66
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.17
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
160021,Croft Road,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.6
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.83
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,99.51
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,107.81
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.9
160021,Croft Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,79.52
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.66
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,76.73
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,107.0
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,331.7
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,317.1
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,321.0
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.73
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.64
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
160021,Croft Road,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.2
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,101.17
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,101.01
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,105.05
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.4
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.2
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.8
160021,Croft Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.47
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,84.44
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,86.32
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,82.75
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,111.6
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,351.1
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,359.9
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.4
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.91
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.16
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
160021,Croft Road,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,107.59
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,114.98
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,105.41
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,446.4
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.7
160021,Croft Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,440.3
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,93.87
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,90.62
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,79.12
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,132.0
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,389.2
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,377.8
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,331.1
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.38
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.14
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.63
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.6
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
160021,Croft Road,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,118.59
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,118.86
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,104.15
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,157.7
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.5
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.0
160021,Croft Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,436.0
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.51
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,73.48
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,91.51
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.59
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,147.5
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.8
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,382.2
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.7
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.2
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
160021,Croft Road,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.35
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,121.04
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,89.07
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,185.9
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,505.2
160021,Croft Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.93
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,79.16
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,69.19
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.2
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.4
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.6
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.5
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.91
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
160021,Croft Road,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,87.15
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,101.61
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,92.11
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
160021,Croft Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,386.5
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.26
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,74.77
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,82.58
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.33
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,139.4
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,315.4
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.6
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.0
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.68
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
160021,Croft Road,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.79
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,104.6
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,85.47
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,163.6
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.5
160021,Croft Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.1
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,86.61
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,82.53
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.22
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,152.3
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,362.9
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.6
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.4
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.09
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.99
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
160021,Croft Road,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,104.51
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,105.94
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.59
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,181.2
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
160021,Croft Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.66
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,81.66
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,84.95
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,75.24
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,125.4
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,342.1
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,357.0
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.9
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.12
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
160021,Croft Road,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.68
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,106.44
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,92.38
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.6
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,447.6
160021,Croft Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.7
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.79
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.31
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,98.93
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,72.98
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.91
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,174.2
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,411.7
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.0
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.6
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.47
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
160021,Croft Road,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.38
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,113.16
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.71
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.75
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,186.1
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,471.3
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.2
160021,Croft Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,83.38
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.25
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.75
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,145.8
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,350.5
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.9
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.4
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
160021,Croft Road,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,98.6
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,93.68
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,73.35
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,166.6
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.7
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
160021,Croft Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,79.03
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,79.5
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.4
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,130.9
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,333.7
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.5
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.1
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.75
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
160021,Croft Road,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,95.55
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,106.48
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,88.05
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.0
