Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,450.1
160021,Croft Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,69.6
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.56
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.21
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,131.9
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.8
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.0
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.7
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.48
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.02
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
160021,Croft Road,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.68
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,88.38
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.9
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,76.5
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,160.3
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,433.2
160021,Croft Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.35
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.32
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,81.65
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.9
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,152.5
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.6
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,342.5
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.1
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.94
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.14
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.39
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,105.8
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.88
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,178.4
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.3
160021,Croft Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,74.75
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.86
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.77
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,314.8
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,287.0
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.9
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.2
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.51
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
160021,Croft Road,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.18
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,89.22
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.2
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,141.7
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.4
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
160021,Croft Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.59
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.76
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.06
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.96
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.6
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.7
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.3
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.5
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
160021,Croft Road,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,80.29
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.92
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.24
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.5
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
160021,Croft Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.54
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.39
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.32
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.45
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.3
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.5
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.1
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.7
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.47
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
160021,Croft Road,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,71.6
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,79.74
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.59
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,120.2
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
160021,Croft Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.44
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.42
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.9
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.3
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.3
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.5
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.9
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
160021,Croft Road,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.98
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.26
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,74.52
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,70.99
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.3
160021,Croft Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.68
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.12
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.79
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,73.53
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.7
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.9
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,309.8
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.44
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160021,Croft Road,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.07
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,73.09
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,76.57
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.03
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
160021,Croft Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.7
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,63.63
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.9
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.15
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.5
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.9
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.2
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.03
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
160021,Croft Road,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,78.18
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.12
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,90.84
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,115.3
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
160021,Croft Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,382.4
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,72.74
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,68.02
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.02
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,113.0
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.2
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.1
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.2
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.63
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
160021,Croft Road,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.27
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.3
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,75.8
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.8
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
160021,Croft Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,74.05
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.98
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.93
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,118.3
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.3
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.4
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.9
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.91
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160021,Croft Road,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.66
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,79.98
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,71.15
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,142.3
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.1
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
160021,Croft Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.36
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,69.61
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,72.02
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.68
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,143.5
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.5
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.5
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.6
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
160021,Croft Road,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,85.61
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,91.83
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,58.67
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,169.1
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.6
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.9
160021,Croft Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.75
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,65.8
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,65.39
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.66
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.4
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.7
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.6
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.3
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
160021,Croft Road,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.67
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,81.07
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.72
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,68.82
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,341.1
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.2
160021,Croft Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.05
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,72.69
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.39
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,237.2
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.3
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.7
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
