Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
160021,Croft Road,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.34
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.89
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,63.32
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,154.2
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
160021,Croft Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.36
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.11
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,55.4
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,81.01
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.0
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,149.6
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.2
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,339.6
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.5
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.47
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.2
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
160021,Croft Road,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,68.46
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,102.55
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,62.13
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,185.5
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
160021,Croft Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.23
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.36
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,85.26
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.87
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,162.8
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.9
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,357.6
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.9
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.71
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
160021,Croft Road,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.09
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,111.64
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.31
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,214.7
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.6
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,468.4
160021,Croft Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.52
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,61.51
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,91.05
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.03
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,171.3
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.0
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,381.9
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.5
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.37
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
160021,Croft Road,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.31
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,114.31
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.33
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,214.5
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.6
160021,Croft Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,63.78
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,82.24
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.6
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,132.9
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.3
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,345.8
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.9
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
160021,Croft Road,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,77.81
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,101.9
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,68.58
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.7
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.5
160021,Croft Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,65.93
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.91
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.46
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.7
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.7
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.8
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.9
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.85
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
160021,Croft Road,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.35
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,90.72
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,156.9
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.3
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
160021,Croft Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,255.2
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,71.5
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,76.58
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.36
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,127.1
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.2
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.1
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.1
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.32
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
160021,Croft Road,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,85.16
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,97.27
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.73
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,160.4
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.0
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.1
160021,Croft Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.21
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,66.18
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.79
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,103.1
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.1
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.5
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.8
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.81
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.3
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.1
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.12
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.3
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,363.3
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
160021,Croft Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,67.87
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,70.7
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,63.01
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.6
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.5
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.9
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.6
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.34
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
160021,Croft Road,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,87.74
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,83.31
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.66
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
160021,Croft Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.6
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,79.34
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,70.98
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,64.07
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.5
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.8
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.7
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.4
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.63
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.29
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160021,Croft Road,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,99.33
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,86.57
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.39
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,137.9
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.1
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
160021,Croft Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,66.2
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,71.81
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.81
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.0
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.1
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.9
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.64
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
160021,Croft Road,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,83.98
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,91.35
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.37
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
160021,Croft Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.27
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,74.42
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.49
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.3
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,312.8
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.8
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.26
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160021,Croft Road,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,82.53
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,95.84
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.37
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,155.3
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
160021,Croft Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.91
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,72.97
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.17
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,114.1
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.5
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.7
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.3
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.69
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.08
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.58
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
160021,Croft Road,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
