Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,88.79
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,94.59
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,74.8
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,148.3
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
160021,Croft Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.48
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,71.85
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.04
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,105.5
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.8
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.0
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.8
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.61
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.53
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.39
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.4
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
160021,Croft Road,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.17
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.21
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.04
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,133.4
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.4
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
160021,Croft Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.7
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.65
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,67.07
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,75.54
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,66.6
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.2
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.8
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,319.0
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,282.9
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.8
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.04
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
160021,Croft Road,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,93.6
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,97.55
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,87.72
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,119.2
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.2
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.0
160021,Croft Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.36
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,61.51
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,74.64
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.19
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,103.0
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.9
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,315.1
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.6
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.35
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
160021,Croft Road,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,76.5
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,95.15
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,79.13
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.9
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.0
160021,Croft Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.15
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.19
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,69.5
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.0
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.0
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,294.3
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.76
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.4
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
160021,Croft Road,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,78.21
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,86.83
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,92.02
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
160021,Croft Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.89
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,69.46
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,60.78
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.0
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.4
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.0
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.1
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.73
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.4
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.73
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,84.64
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,77.41
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,128.0
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.6
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
160021,Croft Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.11
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,62.39
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.29
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.61
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.0
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.9
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.6
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.4
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.74
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.23
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.3
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
160021,Croft Road,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,85.15
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.05
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.27
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
160021,Croft Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.2
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.63
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.49
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,77.6
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,260.1
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.6
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,328.7
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.23
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.51
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.2
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
160021,Croft Road,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.07
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,77.8
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,104.39
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,349.8
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
160021,Croft Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,441.7
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.28
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,79.49
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,72.03
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,115.5
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.4
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,335.4
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.5
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.97
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.53
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
160021,Croft Road,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.48
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,96.2
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,99.47
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.9
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.6
160021,Croft Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.08
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,76.14
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,74.68
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.9
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.1
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,314.3
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.67
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,22.5
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.9
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.24
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.2
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
160021,Croft Road,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.92
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,96.5
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,107.87
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,113.5
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.6
160021,Croft Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.3
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,63.0
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.37
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.2
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.7
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.2
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.6
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.2
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.69
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.9
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
160021,Croft Road,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,85.48
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.23
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,87.9
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,118.1
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
160021,Croft Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.1
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.78
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.27
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,70.64
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,91.5
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.9
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.1
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.4
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.21
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.81
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.35
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
160021,Croft Road,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.3
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.86
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,85.31
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,101.79
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.2
160021,Croft Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.6
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,57.48
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,69.95
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.93
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,101.5
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.8
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.2
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.5
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.44
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.13
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
160021,Croft Road,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,72.88
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.19
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,75.5
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
160021,Croft Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.9
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.91
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.95
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.75
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.66
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.7
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.1
