Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.5
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.6
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.19
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
160021,Croft Road,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.5
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.98
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.1
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,84.09
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.3
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,291.3
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
160021,Croft Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.37
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.51
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.34
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,70.57
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,93.7
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.2
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.7
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,296.8
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.96
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.65
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.6
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
160021,Croft Road,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.3
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.29
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,86.67
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,98.69
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.1
160021,Croft Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,414.8
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.59
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.06
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,66.57
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,238.9
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.2
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.8
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.77
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
160021,Croft Road,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.0
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,67.74
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.46
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,96.9
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.0
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.8
160021,Croft Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.92
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,69.83
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.9
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.7
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.9
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.1
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.1
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.12
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
160021,Croft Road,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,71.46
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,82.38
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,79.09
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
160021,Croft Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.2
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,60.3
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,69.75
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.33
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.8
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.3
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.5
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.4
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.15
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.86
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
160021,Croft Road,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.5
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,74.03
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.93
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.26
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,126.0
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.7
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
160021,Croft Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,71.12
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,73.01
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.69
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,135.7
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,300.2
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.6
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.7
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.69
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
160021,Croft Road,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.76
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.79
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,68.08
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.0
160021,Croft Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,77.08
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.28
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.22
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.7
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,325.5
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.6
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.4
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.56
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
160021,Croft Road,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,91.29
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.64
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,70.13
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,145.3
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
160021,Croft Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.1
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,58.55
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.23
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.07
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.4
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.5
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,283.3
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.2
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
160021,Croft Road,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,71.34
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.82
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,62.84
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.2
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.8
160021,Croft Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.6
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.03
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,54.34
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.57
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.05
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.3
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.1
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.9
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.0
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.2
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
160021,Croft Road,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,66.9
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.48
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,72.89
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
160021,Croft Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.28
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.99
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,70.38
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.47
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.19
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.8
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.1
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.7
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.8
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.76
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.35
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
160021,Croft Road,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.63
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,72.62
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,63.29
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,133.0
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.9
160021,Croft Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.96
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.28
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.41
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.85
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.6
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.2
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.2
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.39
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160021,Croft Road,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.3
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,84.61
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.81
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.21
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
160021,Croft Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.41
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,56.03
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.89
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.87
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,236.4
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.6
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.5
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
160021,Croft Road,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.69
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,70.84
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,83.84
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.43
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
160021,Croft Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.33
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.58
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.07
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.68
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.5
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.3
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.0
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.3
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
