Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
160021,Croft Road,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.52
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.85
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.02
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
160021,Croft Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.89
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.19
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.17
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.33
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.5
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.3
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.7
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
160021,Croft Road,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.49
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,77.7
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.57
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.62
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
160021,Croft Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.67
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.46
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.07
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,46.32
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,47.75
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,106.7
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.0
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.5
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.2
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.93
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.53
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,58.0
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,59.38
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
160021,Croft Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.81
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.83
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.57
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.26
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.4
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.7
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.9
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.7
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,63.3
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,60.82
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.01
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.4
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
160021,Croft Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.64
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.96
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.61
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,204.9
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.1
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.3
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
160021,Croft Road,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.75
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,59.94
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,56.58
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,71.82
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
160021,Croft Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.63
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.54
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,47.67
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.5
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.8
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.4
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.8
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
160021,Croft Road,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,49.25
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.77
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,60.77
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
160021,Croft Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.68
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.64
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.1
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.33
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.1
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.6
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.2
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160021,Croft Road,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,58.5
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,57.38
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,98.6
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
160021,Croft Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.39
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.78
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.45
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.8
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.26
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.1
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.1
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.1
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.9
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.5
160021,Croft Road,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.32
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,52.82
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,86.6
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
160021,Croft Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.72
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.23
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.37
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.2
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.9
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.8
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.51
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,46.28
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.54
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.89
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
160021,Croft Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.89
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.0
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.94
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.65
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.5
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.3
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.8
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.98
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
160021,Croft Road,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.79
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.73
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
160021,Croft Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.24
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.18
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.72
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.7
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.2
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.9
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.08
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160021,Croft Road,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.69
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
160021,Croft Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.67
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.56
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,32.35
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.35
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.9
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.9
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.9
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.02
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,43.57
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
160021,Croft Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.98
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.67
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.32
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.8
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.7
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.0
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.54
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.32
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
