Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.39
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.27
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.29
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.24
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.18
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.9
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.1
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.3
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.37
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
160021,Croft Road,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.47
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.03
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,41.65
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
160021,Croft Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.48
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.58
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.5
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.03
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.6
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.0
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.2
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160021,Croft Road,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.12
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.48
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.86
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,41.16
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
160021,Croft Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.87
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.39
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.94
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.8
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,131.9
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.1
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.29
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.83
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.12
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,45.66
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
160021,Croft Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.29
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.38
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.21
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.29
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,59.3
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.2
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.7
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.0
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.55
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.92
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,40.16
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.12
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
160021,Croft Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.04
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.89
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.51
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.4
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.9
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
160021,Croft Road,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.54
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.6
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.08
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,45.89
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
160021,Croft Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.4
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.61
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.74
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.94
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.7
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.6
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.48
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.76
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.5
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
160021,Croft Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.52
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.31
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.7
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.9
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.8
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.9
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.78
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,41.25
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
160021,Croft Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.59
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,25.77
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.28
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.32
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.5
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,119.4
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.3
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.86
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.44
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
160021,Croft Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.01
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.53
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.47
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.9
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.8
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.7
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.79
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,40.5
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
160021,Croft Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.47
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.53
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.84
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.15
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.9
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.2
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.6
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.74
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,42.85
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
160021,Croft Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.23
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.31
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.41
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.1
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.2
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.3
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.73
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.42
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.16
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,45.02
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
160021,Croft Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.75
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.36
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.13
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.5
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.9
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.8
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,31.6
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,42.68
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
160021,Croft Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.82
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.13
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.0
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.1
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.6
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.3
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
