Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.03
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.37
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
160021,Croft Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.64
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.35
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.34
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.01
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.4
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.8
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.2
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.8
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.95
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.55
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
160021,Croft Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.69
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.74
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.39
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.03
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.0
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.1
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.7
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.45
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.05
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.07
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,40.62
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
160021,Croft Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.3
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.49
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.17
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.2
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.0
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.36
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.75
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.12
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
160021,Croft Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.58
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.95
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,27.51
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.55
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.94
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.7
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.4
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.7
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.4
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,42.02
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
160021,Croft Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.02
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.95
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.6
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,122.1
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.4
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.3
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.39
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
160021,Croft Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.41
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.12
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.51
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.95
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.97
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.5
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.4
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.1
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.94
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
160021,Croft Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.14
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.06
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.39
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.24
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,50.5
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.8
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.8
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.1
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.72
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.21
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.92
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.32
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
160021,Croft Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.03
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.43
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,26.98
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.81
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.41
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,50.4
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,108.7
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.5
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.84
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.57
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,42.76
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
160021,Croft Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.1
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.42
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.17
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.28
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.6
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.42
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.13
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.34
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,41.83
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
160021,Croft Road,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.82
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.48
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.4
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.02
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.68
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.4
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.4
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.44
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.18
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.14
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.62
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
160021,Croft Road,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.51
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.82
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.08
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.51
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.28
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,49.1
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.2
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.9
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.2
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
160021,Croft Road,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.49
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.7
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
160021,Croft Road,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.3
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.27
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.54
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.3
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.3
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.1
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160021,Croft Road,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
