Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.98
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.87
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
160021,Croft Road,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.04
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.04
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.2
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.0
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.2
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,42.63
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.28
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.09
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
160021,Croft Road,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.14
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.49
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.38
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.67
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.3
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.7
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.78
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.41
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.44
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
160021,Croft Road,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.86
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.46
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.14
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.6
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.4
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.0
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.7
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.67
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.87
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.07
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.1
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
160021,Croft Road,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.21
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.22
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.78
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.65
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.1
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.0
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.31
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.65
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.85
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.71
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
160021,Croft Road,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.11
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.57
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.67
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.5
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.0
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.89
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,47.86
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.58
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.97
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
160021,Croft Road,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.13
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.96
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.92
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.41
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,75.3
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.9
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.4
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.1
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.5
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.25
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,49.44
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.85
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.39
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
160021,Croft Road,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.42
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.8
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.61
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.37
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,79.9
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.3
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,154.5
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
160021,Croft Road,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,55.27
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.53
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.15
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
160021,Croft Road,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.76
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.94
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.86
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.68
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.1
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.6
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.9
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.7
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.13
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.21
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,53.62
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.6
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
160021,Croft Road,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.22
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,28.52
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.96
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.1
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.5
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.3
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,57.03
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.22
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.05
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
160021,Croft Road,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.5
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.85
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.71
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.66
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.4
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.5
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.1
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,59.28
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.75
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,46.09
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
160021,Croft Road,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,55.23
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.62
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,42.62
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.1
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.1
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.1
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.2
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
160021,Croft Road,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.11
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,63.6
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,61.18
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
160021,Croft Road,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.9
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.24
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,49.31
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.5
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.59
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.9
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.0
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.3
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.43
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.98
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,39.94
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,45.09
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
160021,Croft Road,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.13
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.63
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.81
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.0
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.8
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.2
