Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.1
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.57
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.62
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
160021,Croft Road,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.95
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.42
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.65
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.34
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.3
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.7
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.5
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.0
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
160021,Croft Road,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.14
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.47
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.81
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,55.35
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
160021,Croft Road,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.19
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.55
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.6
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.87
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.1
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.5
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.3
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,171.5
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.89
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
160021,Croft Road,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.01
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.77
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.0
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.3
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,69.9
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.3
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.1
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.7
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
160021,Croft Road,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.25
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.62
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.42
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.0
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.0
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.9
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
160021,Croft Road,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.79
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.15
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
160021,Croft Road,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.01
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.95
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,27.95
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.99
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.0
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.1
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.0
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.16
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.43
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.18
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
160021,Croft Road,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.8
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.58
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.32
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.33
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,76.6
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.2
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.8
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.3
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
160021,Croft Road,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.97
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.39
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.14
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.82
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
160021,Croft Road,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.15
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.28
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.45
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.56
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.7
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.6
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.6
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.0
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.11
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
160021,Croft Road,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.6
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.2
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,43.08
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,44.09
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
160021,Croft Road,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.84
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.87
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.73
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.87
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,85.4
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.9
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,146.6
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.6
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
160021,Croft Road,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.09
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,50.91
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,42.98
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,44.3
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
160021,Croft Road,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.53
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.98
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.9
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.59
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,79.1
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.1
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.2
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.4
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.96
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
160021,Croft Road,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.24
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,49.69
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,51.22
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.1
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
160021,Croft Road,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.82
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.54
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.25
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.42
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.2
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.3
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.7
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.62
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.31
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.4
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.45
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.61
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,53.16
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
160021,Croft Road,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.73
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.68
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.55
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.18
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.4
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.1
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.5
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.1
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.21
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.09
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.32
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.49
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
160021,Croft Road,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.2
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.53
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.44
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.28
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.22
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.0
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.0
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.4
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.1
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.91
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
