Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
160021,Croft Road,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.65
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.02
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.27
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
160021,Croft Road,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.37
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.19
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.55
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.46
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.34
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.7
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.7
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.2
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.9
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
160021,Croft Road,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.7
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.67
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,62.03
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,57.1
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
160021,Croft Road,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.61
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.6
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.38
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.93
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.3
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.4
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.3
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.8
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
160021,Croft Road,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.38
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,60.88
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.04
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.4
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
160021,Croft Road,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.53
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.5
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.57
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.16
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.0
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.9
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.3
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.1
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.35
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.71
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
160021,Croft Road,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.13
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.67
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.16
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.95
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
160021,Croft Road,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.65
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,49.51
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.61
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.96
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,93.5
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.7
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.6
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.0
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.89
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
160021,Croft Road,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.89
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,61.63
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,65.51
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.43
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.2
160021,Croft Road,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.03
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.13
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.67
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.0
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.8
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.6
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.6
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
160021,Croft Road,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.37
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.96
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,77.39
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,77.26
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
160021,Croft Road,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.71
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.21
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.9
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,97.3
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.4
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.8
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.2
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.3
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.72
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
160021,Croft Road,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,73.05
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,73.23
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,78.27
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.2
160021,Croft Road,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.72
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,57.42
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.77
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,98.2
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.6
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.9
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.4
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
160021,Croft Road,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.58
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,78.77
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,83.97
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
160021,Croft Road,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.8
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.74
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,63.95
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,62.57
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,64.62
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.8
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.7
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.4
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.3
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.05
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
160021,Croft Road,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.79
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.72
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,83.07
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,87.77
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,346.4
160021,Croft Road,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.1
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.47
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.64
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.98
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.9
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.6
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.3
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.31
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.01
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.0
160021,Croft Road,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,78.76
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,80.51
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,87.23
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
160021,Croft Road,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,73.54
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.99
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,65.39
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,121.2
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.5
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.7
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.6
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.03
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.8
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
160021,Croft Road,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.2
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,89.17
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,78.28
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,88.15
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,140.3
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.8
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
160021,Croft Road,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.57
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,77.21
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.97
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.81
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,129.2
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.9
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.1
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.7
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.85
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.3
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
160021,Croft Road,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,94.22
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.24
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,86.04
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,143.8
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
160021,Croft Road,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,80.89
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.16
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,68.88
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,127.2
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,338.7
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.5
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,291.8
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
160021,Croft Road,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,100.93
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,93.75
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,91.42
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.5
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
160021,Croft Road,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.0
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.34
