Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,74.52
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,68.55
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,78.74
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.3
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,311.8
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,287.6
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,330.7
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.76
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
160021,Croft Road,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,95.75
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,104.28
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
160021,Croft Road,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,437.5
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.64
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,71.48
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,67.21
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,74.5
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.6
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.0
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,310.9
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.6
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.53
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
160021,Croft Road,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.27
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.22
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,82.96
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,99.63
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
160021,Croft Road,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.4
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,75.63
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,74.06
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,71.7
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.1
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,314.8
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.5
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,300.1
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.03
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.33
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.35
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
160021,Croft Road,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.97
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,94.11
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,96.1
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.1
160021,Croft Road,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,77.67
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,76.48
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,69.23
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.7
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.4
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.1
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.25
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.61
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.68
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.28
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
160021,Croft Road,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,96.27
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,100.67
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,91.9
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
160021,Croft Road,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.97
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.53
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,81.89
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.73
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,75.07
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.0
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,341.7
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.8
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.1
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.11
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.48
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.45
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
160021,Croft Road,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,98.07
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,91.8
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,97.0
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
160021,Croft Road,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,79.38
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,81.21
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,80.33
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.6
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.7
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,340.8
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,338.0
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.36
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.53
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.9
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.5
160021,Croft Road,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,100.45
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,106.48
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,104.62
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,134.1
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.9
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,446.7
160021,Croft Road,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.96
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.46
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,90.36
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,88.52
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,80.46
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,128.9
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,379.3
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,372.1
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.5
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.7
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.45
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.56
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.7
160021,Croft Road,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.15
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,115.25
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,116.79
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,105.43
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,155.9
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,483.6
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,490.8
160021,Croft Road,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.81
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,92.53
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,89.32
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,86.05
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,122.8
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,389.4
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,377.7
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,364.8
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.76
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.73
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
160021,Croft Road,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,118.05
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,114.69
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,110.71
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,147.9
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.5
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,484.6
160021,Croft Road,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,469.5
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.98
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,102.0
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,83.84
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,82.54
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,140.9
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,428.7
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,354.9
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.8
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.8
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.1
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.22
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.8
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
160021,Croft Road,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,131.41
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,105.88
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,104.66
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,176.9
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.5
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.4
160021,Croft Road,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.1
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.44
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.32
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,104.27
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,85.56
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,81.5
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,146.6
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,437.9
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,362.8
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,345.0
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.56
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.47
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.7
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
160021,Croft Road,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,129.18
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,108.98
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,105.9
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,172.9
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,543.3
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.3
160021,Croft Road,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,99.74
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,95.68
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,89.77
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,128.1
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,418.5
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,404.4
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,380.3
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.85
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.27
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
160021,Croft Road,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.47
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,120.42
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,121.64
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,111.46
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,505.5
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,514.0
160021,Croft Road,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.5
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,103.2
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,88.96
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,90.69
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,128.5
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,428.5
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,373.4
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,380.2
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.0
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.38
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.67
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.1
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
160021,Croft Road,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,126.38
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,110.76
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,116.74
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,525.1
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
160021,Croft Road,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.0
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,99.08
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,93.1
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,91.62
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,119.4
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,409.3
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,387.4
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,382.2
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
