Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.67
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.1
160021,Croft Road,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.07
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,125.12
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.29
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,121.94
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,140.1
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,516.6
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.6
160021,Croft Road,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,508.3
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,96.75
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,107.26
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,91.88
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,137.3
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,400.6
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,446.4
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,382.4
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,20.72
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.85
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.8
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
160021,Croft Road,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,121.23
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,139.07
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,119.23
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,168.6
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.9
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,578.6
160021,Croft Road,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.4
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.74
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,96.44
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,102.75
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,95.3
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,123.0
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,399.5
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,427.5
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,398.6
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.49
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.2
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.96
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.67
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.3
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
160021,Croft Road,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,121.2
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,130.9
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,122.96
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.9
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,502.3
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.9
160021,Croft Road,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,514.7
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.68
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,103.24
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,99.68
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,107.26
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,117.3
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,428.7
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,417.3
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,448.3
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.81
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.98
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
160021,Croft Road,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.6
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,124.21
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,123.38
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,141.62
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.4
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,516.2
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,516.6
160021,Croft Road,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,592.2
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.15
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.42
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,100.48
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,91.41
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,108.44
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.1
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,416.9
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,382.5
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,454.3
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.59
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.02
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.7
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.1
160021,Croft Road,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,124.45
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,116.34
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,144.72
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,516.4
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.7
160021,Croft Road,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,605.7
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.52
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,102.57
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,95.81
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,82.85
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,137.9
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,426.5
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,400.1
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,347.3
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.32
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.66
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.48
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.07
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.5
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
160021,Croft Road,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,127.85
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,121.16
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,114.58
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,532.0
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.0
160021,Croft Road,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,96.86
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,86.59
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,77.32
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,133.9
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,401.6
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,361.3
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,323.4
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.93
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.35
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.3
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
160021,Croft Road,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,117.59
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,115.44
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,106.04
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,147.5
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,488.0
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,481.2
160021,Croft Road,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.1
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.65
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,98.06
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,88.28
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.03
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,145.2
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,405.9
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,367.4
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.6
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.79
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.54
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.87
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.04
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.35
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.3
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
160021,Croft Road,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.9
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,122.05
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,118.11
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,99.92
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,160.7
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,504.6
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.5
160021,Croft Road,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,417.8
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.82
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,91.67
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,86.76
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,80.49
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,113.1
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,378.2
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,358.5
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.8
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.98
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.55
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
160021,Croft Road,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,110.0
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,109.83
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,118.49
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,122.3
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,454.3
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,453.7
160021,Croft Road,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,490.5
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,92.83
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.03
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,70.93
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,124.8
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,387.7
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,315.9
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,298.9
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.78
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.85
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.97
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
160021,Croft Road,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,115.36
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.49
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,95.17
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.3
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,481.6
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
160021,Croft Road,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,94.87
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.17
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.96
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,150.9
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,400.4
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,295.6
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,276.6
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.95
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.09
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.11
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
160021,Croft Road,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,117.93
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.54
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,89.23
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,169.4
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,497.3
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
160021,Croft Road,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,80.88
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.09
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.46
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,340.5
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.5
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.4
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.06
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.71
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.8
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
160021,Croft Road,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,102.89
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,77.84
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.22
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.7
160021,Croft Road,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,84.7
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.54
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,70.15
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,106.9
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,354.6
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.3
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.1
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.65
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.95
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.09
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
160021,Croft Road,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
