Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,106.64
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,84.16
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,93.89
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.9
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
160021,Croft Road,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.7
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.72
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,85.83
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.29
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,67.89
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.2
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,362.0
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.0
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,288.3
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.81
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.1
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
160021,Croft Road,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,106.59
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,76.73
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,90.04
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,449.4
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
160021,Croft Road,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.72
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.04
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,76.19
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.51
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.34
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,116.7
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.0
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.5
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.0
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.8
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.89
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
160021,Croft Road,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,94.59
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.23
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,76.34
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.9
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
160021,Croft Road,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,79.39
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.94
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.31
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,136.4
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.8
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.3
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.3
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.91
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
160021,Croft Road,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,100.74
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,72.4
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.75
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,159.5
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
160021,Croft Road,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.8
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,70.67
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.97
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.86
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.3
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.8
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,254.1
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,88.08
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.65
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.75
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
160021,Croft Road,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.6
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,77.44
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.61
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.33
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.5
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,326.8
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.9
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.5
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.46
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.08
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.77
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,96.45
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.08
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,84.16
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.8
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
160021,Croft Road,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,80.0
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.36
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.73
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,129.9
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,336.1
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.7
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.7
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.67
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.21
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.61
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
160021,Croft Road,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,99.24
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,64.64
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,78.12
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
160021,Croft Road,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,329.7
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.96
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.9
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.58
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.6
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.7
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.9
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.5
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
160021,Croft Road,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,92.08
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.33
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,86.07
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.6
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.3
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
160021,Croft Road,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.99
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.39
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.8
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.46
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,90.1
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.2
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.5
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.4
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.13
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
160021,Croft Road,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,82.99
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.18
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.56
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.4
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
160021,Croft Road,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,78.09
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.7
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.19
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,155.1
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,328.3
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.4
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.9
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.5
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
160021,Croft Road,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,97.92
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,57.41
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.21
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,189.6
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.1
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.5
160021,Croft Road,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,82.34
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.76
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.17
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,169.4
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,343.3
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.0
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.6
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.02
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
160021,Croft Road,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,103.16
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,64.96
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,58.06
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,202.0
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.9
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
160021,Croft Road,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.05
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,72.25
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.7
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.75
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,132.4
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.8
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.1
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.1
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
160021,Croft Road,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,86.38
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.18
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.5
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,140.6
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.6
160021,Croft Road,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.28
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.47
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,55.74
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.17
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,148.1
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.7
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.6
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.5
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.49
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
160021,Croft Road,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,87.87
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.89
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,48.65
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,174.7
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
160021,Croft Road,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.56
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.9
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,63.21
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.37
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.12
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.4
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.2
