Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.3
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.9
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.6
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.59
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.52
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,53.22
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,141.5
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
160021,Croft Road,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.43
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.02
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,61.74
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.57
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,130.5
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.9
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.5
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.0
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,78.66
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,79.63
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,55.98
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,150.8
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.2
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
160021,Croft Road,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,73.39
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.82
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.12
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.7
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,305.6
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.6
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.7
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
160021,Croft Road,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.79
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.55
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,63.98
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,131.8
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
160021,Croft Road,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.65
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,75.98
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.86
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.81
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,127.3
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,316.3
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.2
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.6
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.08
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.92
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.77
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
160021,Croft Road,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,89.02
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.65
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.48
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
160021,Croft Road,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,84.26
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.22
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.13
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,144.3
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,352.2
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.8
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.5
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.03
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.9
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
160021,Croft Road,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,104.42
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.21
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,68.6
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,165.3
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.2
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
160021,Croft Road,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.14
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.54
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.04
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.41
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.53
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.9
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.8
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.5
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.4
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
160021,Croft Road,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.86
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.18
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,67.4
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
160021,Croft Road,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.52
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.81
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,57.97
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.6
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.59
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,80.0
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.8
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.9
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.0
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
160021,Croft Road,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.73
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.36
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.72
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
160021,Croft Road,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.61
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.98
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.76
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.08
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.09
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,78.3
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.5
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.2
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.5
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.49
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
160021,Croft Road,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.21
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.48
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,76.78
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
160021,Croft Road,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.94
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,58.41
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.16
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.0
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.3
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.2
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.93
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
160021,Croft Road,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,74.09
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.65
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.26
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
160021,Croft Road,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.58
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.7
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.5
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.81
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,61.89
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,78.7
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.7
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.6
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.8
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
160021,Croft Road,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.9
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,77.88
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,83.35
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,80.62
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.1
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
160021,Croft Road,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.07
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.57
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.33
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,73.06
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,70.78
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,82.8
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.6
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,305.5
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.4
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.16
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
160021,Croft Road,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.05
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,91.0
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,87.76
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
160021,Croft Road,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.4
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.77
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.35
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.69
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,81.6
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,253.6
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.6
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.8
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.92
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
160021,Croft Road,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,71.26
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,80.67
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,63.28
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.1
160021,Croft Road,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.1
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.91
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.85
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,59.69
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.32
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.32
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.3
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.2
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.3
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
