Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
160021,Croft Road,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,75.47
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,82.02
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,73.02
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
160021,Croft Road,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.15
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.81
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.34
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,67.45
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.83
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.9
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,283.4
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.6
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.29
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
160021,Croft Road,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,82.5
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.8
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,60.96
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,131.1
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
160021,Croft Road,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.9
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.97
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,57.81
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.76
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,41.87
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.6
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.7
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.1
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.9
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
160021,Croft Road,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.06
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.62
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,54.43
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,314.8
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.6
160021,Croft Road,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.98
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.17
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.85
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,51.95
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,80.1
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.2
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.2
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.2
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.8
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
160021,Croft Road,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,73.01
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.16
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,69.84
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.8
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
160021,Croft Road,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.99
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.17
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,64.54
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.72
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.2
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.6
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.2
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,244.0
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.22
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.72
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.28
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.18
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
160021,Croft Road,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.78
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.3
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,83.63
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
160021,Croft Road,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.04
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.79
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,57.14
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.48
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.46
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.8
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,241.0
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.8
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.5
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
160021,Croft Road,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,70.76
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.23
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.37
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
160021,Croft Road,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.49
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.96
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.25
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.67
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.2
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.0
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.1
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.5
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.15
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.6
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.08
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
160021,Croft Road,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,67.45
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,67.25
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.01
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
160021,Croft Road,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,53.92
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.82
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.55
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,87.9
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.5
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.5
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.6
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.68
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.1
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160021,Croft Road,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,70.8
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.51
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.77
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
160021,Croft Road,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.92
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.22
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.93
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.7
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.4
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,286.6
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.8
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.45
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.0
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
160021,Croft Road,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,79.7
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,87.93
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,64.64
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.8
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,369.5
160021,Croft Road,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.6
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.46
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.05
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,58.77
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.21
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.54
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.9
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.6
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.3
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.4
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.65
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,75.69
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,60.64
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
160021,Croft Road,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,58.42
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,58.05
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.76
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,84.6
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.6
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.5
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.1
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.36
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,70.97
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,67.94
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.9
160021,Croft Road,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.72
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,54.34
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,61.42
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.72
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.1
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.6
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.8
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.12
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
160021,Croft Road,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.59
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.23
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.83
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
160021,Croft Road,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.33
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.54
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.61
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.09
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,99.6
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.7
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.0
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.2
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.49
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
160021,Croft Road,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.81
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,69.23
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.99
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
