Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.1
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,47.17
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.15
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.0
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.0
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.4
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.4
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
160021,Croft Road,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.5
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.68
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.49
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,64.15
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,109.7
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.7
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
160021,Croft Road,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,47.32
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,60.97
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.11
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,96.2
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.4
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.0
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.2
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
160021,Croft Road,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.33
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.82
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,65.32
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.9
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
160021,Croft Road,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.92
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,59.37
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.56
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.9
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.9
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,251.2
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.3
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.45
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
160021,Croft Road,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,65.56
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.66
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.38
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.2
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
160021,Croft Road,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,62.49
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,63.95
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.47
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,128.3
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.0
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.3
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.3
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
160021,Croft Road,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,71.1
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.96
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,50.74
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,154.0
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
160021,Croft Road,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.84
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,61.98
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.1
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.2
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.3
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.7
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.4
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.5
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160021,Croft Road,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.39
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,53.44
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
160021,Croft Road,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,56.95
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.92
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.04
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.9
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.3
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.9
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.93
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
160021,Croft Road,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.33
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,70.85
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,57.92
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.0
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
160021,Croft Road,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.08
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,54.81
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,51.59
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.56
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,97.3
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,232.4
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.5
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.1
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
160021,Croft Road,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,72.6
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,65.61
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.26
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.7
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
160021,Croft Road,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.11
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.98
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.65
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.1
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.1
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.9
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.9
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.2
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.95
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.0
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
160021,Croft Road,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.77
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,64.41
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.61
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
160021,Croft Road,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.5
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.41
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.55
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.75
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.5
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.5
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.7
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.8
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
160021,Croft Road,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.91
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.3
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.85
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
160021,Croft Road,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.08
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.49
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.09
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.28
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.7
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.3
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.4
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
160021,Croft Road,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,64.36
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.78
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,52.03
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,108.5
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
160021,Croft Road,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.6
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.07
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.47
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.5
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.3
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.0
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.2
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.46
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
160021,Croft Road,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.55
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,56.47
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.76
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,45.01
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
160021,Croft Road,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.73
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.15
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.38
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.5
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.5
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.1
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,56.17
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,51.43
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
160021,Croft Road,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.67
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.25
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.33
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.2
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.6
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.4
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.7
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.7
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
