Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
160021,Croft Road,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.64
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.32
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,50.86
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
160021,Croft Road,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.3
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.18
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.21
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.85
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,75.7
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.5
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.2
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.4
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.3
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,44.15
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.3
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,45.13
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
160021,Croft Road,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.97
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.95
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.34
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.3
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.7
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.6
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.2
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.83
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160021,Croft Road,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,44.46
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.68
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
160021,Croft Road,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.72
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.27
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.9
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.9
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.3
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.6
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.2
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,51.44
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.17
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,36.02
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
160021,Croft Road,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.05
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.32
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.01
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.7
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,138.6
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.3
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,45.38
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.8
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
160021,Croft Road,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.2
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.54
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.66
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.7
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.7
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.4
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.83
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
160021,Croft Road,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.34
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.34
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.12
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.17
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.9
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.0
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.7
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.6
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.75
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,42.88
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
160021,Croft Road,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.7
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.42
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.26
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.0
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,134.3
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.6
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.3
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.68
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.93
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.74
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
160021,Croft Road,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.18
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.76
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.28
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.59
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,74.0
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.4
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.3
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.5
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
160021,Croft Road,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.84
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
160021,Croft Road,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.46
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.34
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,23.1
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.6
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,67.7
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.1
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.0
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.82
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.51
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
160021,Croft Road,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.38
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.25
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.46
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,72.3
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.1
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.4
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,100.3
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,35.19
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.35
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
160021,Croft Road,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.85
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,24.37
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.66
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.26
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.5
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.6
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.5
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.61
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.29
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
160021,Croft Road,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.89
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.51
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.27
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.74
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.1
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.3
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.0
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.8
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
