Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.54
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.85
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,36.02
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
160021,Croft Road,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.15
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.9
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.23
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,57.6
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.2
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.8
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.09
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.05
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.94
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.3
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.42
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
160021,Croft Road,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.18
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.6
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.15
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.34
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.9
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.7
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.9
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.21
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.88
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.12
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.32
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.56
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
160021,Croft Road,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.41
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.68
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.33
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.8
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.6
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,32.83
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,30.28
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
160021,Croft Road,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.43
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.28
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.72
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,58.6
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.0
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.0
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.8
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.4
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.66
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.45
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.73
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,31.54
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
160021,Croft Road,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.62
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.72
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.66
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.1
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.0
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.8
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.8
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.53
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
160021,Croft Road,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,32.67
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.54
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.29
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
160021,Croft Road,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.68
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.47
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.18
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.6
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.1
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.5
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.7
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
160021,Croft Road,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
160021,Croft Road,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.82
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.23
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.72
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.0
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.5
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.5
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.7
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.11
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.63
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.45
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.43
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
160021,Croft Road,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.33
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.35
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.32
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.13
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,72.0
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.3
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.9
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.2
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.38
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.03
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.43
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
160021,Croft Road,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-11.0
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.6
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.47
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.05
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,71.3
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.5
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.8
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.6
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
160021,Croft Road,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.01
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.59
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.06
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.05
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
160021,Croft Road,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.26
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.7
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,27.48
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,25.41
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.0
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,142.3
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.9
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.6
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160021,Croft Road,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.23
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,40.28
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.31
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
160021,Croft Road,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.07
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.82
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.18
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.7
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.1
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.7
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.6
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
160021,Croft Road,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.76
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
160021,Croft Road,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.43
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.42
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.0
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.78
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.9
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.4
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.5
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.05
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,43.5
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,34.84
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,35.16
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
160021,Croft Road,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.17
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.43
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,23.23
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.1
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,55.3
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,132.6
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.9
