Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.4
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160021,Croft Road,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,36.43
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
160021,Croft Road,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.1
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.87
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.65
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.7
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.2
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.0
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.46
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.86
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
160021,Croft Road,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.65
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.78
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.0
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.5
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.9
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.3
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.3
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.59
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,32.52
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.02
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,36.31
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
160021,Croft Road,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.52
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.39
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.79
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.79
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.9
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.6
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.8
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.9
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.8
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.8
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
160021,Croft Road,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,33.83
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.65
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
160021,Croft Road,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.6
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.46
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.9
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,52.8
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.5
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.5
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
160021,Croft Road,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.47
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.14
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
160021,Croft Road,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.08
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.34
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.82
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.82
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.22
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.0
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.0
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.05
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
160021,Croft Road,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.01
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,21.23
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.52
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,67.6
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.4
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,96.3
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.33
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
160021,Croft Road,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.16
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.94
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.69
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.16
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.9
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.1
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.6
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.76
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.52
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.88
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.47
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
160021,Croft Road,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.07
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.07
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,24.01
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.52
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.7
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.7
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.8
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.91
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,37.79
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,37.97
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
160021,Croft Road,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.35
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.67
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,35.86
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.39
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.62
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.1
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.0
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.7
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.13
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
160021,Croft Road,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.57
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.75
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.11
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.97
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
160021,Croft Road,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.99
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.16
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.98
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.43
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,64.4
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.3
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.0
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.41
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.05
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.28
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
160021,Croft Road,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.13
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.78
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.48
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.8
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.93
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,74.9
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.6
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.9
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.8
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.53
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
160021,Croft Road,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.55
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.58
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.19
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.97
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.6
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.3
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.5
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.44
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.36
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
