Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
160021,Croft Road,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.79
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.04
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,78.1
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
160021,Croft Road,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.62
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,29.23
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.55
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,68.4
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.3
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.78
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
160021,Croft Road,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.87
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.26
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
160021,Croft Road,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.92
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.36
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,26.06
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.8
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.6
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.3
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.3
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.11
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.27
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,32.89
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
160021,Croft Road,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.92
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.73
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.74
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.76
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.7
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.1
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.0
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.3
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.3
160021,Croft Road,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.69
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.24
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,46.99
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
160021,Croft Road,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.49
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.03
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.36
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,26.35
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.35
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,71.4
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.7
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.8
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.1
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.06
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
160021,Croft Road,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,45.34
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
160021,Croft Road,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.58
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.71
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.94
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.38
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.3
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.6
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.9
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.73
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,52.23
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,36.95
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
160021,Croft Road,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.7
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.74
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.47
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,87.4
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,191.0
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.9
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.1
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.65
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.43
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,51.06
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.32
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,40.8
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
160021,Croft Road,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,45.69
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.73
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.28
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,79.3
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.6
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.0
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.4
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
160021,Croft Road,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,52.07
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,48.58
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
160021,Croft Road,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.7
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.55
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.29
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.25
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,34.28
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.6
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.8
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,141.9
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.8
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
160021,Croft Road,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,46.58
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,42.15
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
160021,Croft Road,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.63
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.05
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.01
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,67.0
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.2
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.1
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.4
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
160021,Croft Road,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.87
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.21
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.8
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
160021,Croft Road,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.0
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.17
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,33.1
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.41
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.0
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.6
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.79
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
160021,Croft Road,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.92
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.02
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,40.23
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
160021,Croft Road,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.26
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.05
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.35
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.16
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.4
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.8
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.8
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.8
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.24
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.17
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.82
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.85
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.57
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,76.5
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
160021,Croft Road,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.11
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.1
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.15
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.1
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.6
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.8
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,38.75
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
160021,Croft Road,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.59
