Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,36.75
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.95
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,33.64
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.1
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.3
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.5
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.94
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.83
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,43.5
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
160021,Croft Road,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.39
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.59
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.34
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.3
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.1
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.76
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.36
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.59
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.82
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,45.59
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.18
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
160021,Croft Road,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.35
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.23
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.46
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.1
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.3
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.7
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.9
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.57
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.06
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.84
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,53.56
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.83
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
160021,Croft Road,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.57
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.31
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,45.49
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.6
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.25
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,90.0
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.0
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.9
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.2
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
160021,Croft Road,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.39
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.84
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.12
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,47.58
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
160021,Croft Road,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.42
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.97
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.08
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.4
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.7
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.7
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.39
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
160021,Croft Road,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.77
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.41
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,50.56
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.45
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
160021,Croft Road,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.69
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.49
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.69
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.77
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.49
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,89.9
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.0
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.0
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.9
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.9
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.6
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
160021,Croft Road,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.47
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.75
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,45.05
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.9
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
160021,Croft Road,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.99
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,54.66
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.81
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.68
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,107.2
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.3
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,168.1
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.5
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.97
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
160021,Croft Road,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.16
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.21
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,55.43
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,120.9
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
160021,Croft Road,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.4
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.33
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.9
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,49.12
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.7
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.6
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.6
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.3
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.38
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.82
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.89
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160021,Croft Road,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,71.42
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.68
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,66.84
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.0
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
160021,Croft Road,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,54.78
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.09
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.57
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.5
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.9
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.3
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.0
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.13
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
160021,Croft Road,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.05
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,70.46
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,58.6
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,62.42
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,122.0
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
160021,Croft Road,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.64
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.6
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.41
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.9
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.8
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.5
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.3
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.47
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.42
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.09
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,58.77
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,125.6
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.1
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
160021,Croft Road,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.32
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,55.83
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.89
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,114.0
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,250.4
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.5
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.8
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
160021,Croft Road,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.81
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,75.46
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.38
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,134.5
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
160021,Croft Road,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.9
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.7
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.26
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.76
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.96
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.9
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.5
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.1
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.2
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
160021,Croft Road,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.83
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,72.79
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.33
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.8
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
160021,Croft Road,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.39
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.45
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,55.19
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,50.46
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.6
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,251.4
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.6
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.7
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
