Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.38
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.04
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.18
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.94
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,129.4
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
160021,Croft Road,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.41
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.14
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.93
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.65
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,114.2
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,253.6
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.5
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.9
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.29
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
160021,Croft Road,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.78
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.25
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.2
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.08
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,132.9
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
160021,Croft Road,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.94
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,62.72
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,54.19
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.38
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.2
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.8
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,228.7
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.3
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.01
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
160021,Croft Road,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.1
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,78.64
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,69.26
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,72.5
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,132.1
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
160021,Croft Road,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.44
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,67.18
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,62.03
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.89
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.3
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.8
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.2
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
160021,Croft Road,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.07
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.03
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,86.03
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,78.89
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.23
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,156.2
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
160021,Croft Road,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.9
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.02
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.81
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,61.73
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,110.4
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.9
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,257.2
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.9
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
160021,Croft Road,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.4
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.26
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,80.81
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,79.01
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,136.4
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
160021,Croft Road,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.11
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.43
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.03
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,116.2
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.9
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.1
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.9
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.93
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
160021,Croft Road,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.7
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.41
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.01
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,81.91
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,141.6
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
160021,Croft Road,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,62.38
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,71.66
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,71.21
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.0
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.0
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.0
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.4
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.83
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.6
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
160021,Croft Road,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,87.89
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,91.3
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.2
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
160021,Croft Road,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,387.8
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,69.11
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.52
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,70.79
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,112.9
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.7
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.4
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,299.4
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.37
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
160021,Croft Road,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.3
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.09
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,84.67
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,84.25
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,96.28
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,137.7
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.3
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
160021,Croft Road,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.8
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,66.6
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.42
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,66.58
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,114.1
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,281.9
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.7
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.8
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
160021,Croft Road,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,79.94
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.15
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,92.76
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,136.3
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
160021,Croft Road,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.86
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,74.4
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,82.61
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.96
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.9
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,313.9
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,348.8
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,271.7
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.97
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.84
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
160021,Croft Road,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.62
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,91.47
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,102.31
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,86.64
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,161.3
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
160021,Croft Road,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,83.41
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,80.91
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,68.52
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,141.1
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,353.1
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,343.0
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,294.7
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.2
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.12
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
160021,Croft Road,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,100.35
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.16
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,91.93
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
160021,Croft Road,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.91
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,86.71
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,87.73
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,72.42
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.4
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,366.5
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,373.0
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,309.6
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.26
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.59
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.7
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.6
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
160021,Croft Road,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,109.11
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,106.38
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,95.95
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,157.3
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.1
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.9
160021,Croft Road,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.0
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,82.34
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,101.67
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,74.24
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,164.1
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,347.9
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,430.7
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,316.5
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.21
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.25
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.65
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
160021,Croft Road,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
