Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,101.41
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,126.56
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,99.71
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,185.8
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,535.8
160021,Croft Road,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.76
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,91.88
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,107.93
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,87.21
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,150.3
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,383.4
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,451.4
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.9
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.8
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.18
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.9
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
160021,Croft Road,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,115.78
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,135.68
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,113.43
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,175.8
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.9
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,567.1
160021,Croft Road,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,477.4
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.94
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,95.73
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,110.17
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,81.3
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,164.8
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,397.7
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,459.4
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,341.9
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.27
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.7
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
160021,Croft Road,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,119.7
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,132.81
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,100.85
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,191.4
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.9
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,554.0
160021,Croft Road,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.8
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,94.87
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,96.47
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,80.99
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,138.3
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,394.1
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,402.4
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.9
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.96
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.77
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.9
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
160021,Croft Road,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.03
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,121.97
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,118.47
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,102.27
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,506.1
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,494.7
160021,Croft Road,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.6
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,97.07
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,96.94
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,89.95
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,125.5
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,402.8
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,404.2
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,375.7
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.75
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
160021,Croft Road,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,123.85
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,121.27
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,109.82
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,513.9
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,505.6
160021,Croft Road,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,459.2
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.38
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,103.32
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,109.6
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,84.86
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,161.0
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,428.7
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,455.9
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.3
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.8
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.9
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.17
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.47
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
160021,Croft Road,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.39
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,130.03
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,140.63
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.26
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,201.5
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,538.9
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,584.9
160021,Croft Road,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.0
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.89
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.2
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,112.57
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,110.17
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,78.28
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,192.8
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,468.5
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,459.2
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,328.8
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.51
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.85
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.6
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.65
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.54
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.54
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
160021,Croft Road,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.5
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,145.19
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,143.57
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,96.3
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,249.2
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,604.5
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,598.3
160021,Croft Road,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.2
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,110.72
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,103.05
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,82.46
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,166.6
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,457.2
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,427.4
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,344.0
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.46
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.38
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.1
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
160021,Croft Road,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,144.1
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,136.16
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,102.96
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,215.8
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,594.0
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,564.3
160021,Croft Road,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.78
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,109.85
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,104.23
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,90.39
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,153.7
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,454.3
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,434.3
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,377.3
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.12
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.15
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.6
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
160021,Croft Road,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,138.11
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,131.18
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,111.66
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,186.4
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,570.4
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,546.5
160021,Croft Road,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.6
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.1
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,107.89
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,99.9
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,87.39
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,154.7
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,447.7
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,418.1
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,364.9
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.59
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.15
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.7
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160021,Croft Road,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,138.04
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,124.2
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,107.84
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.2
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,571.8
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,519.8
160021,Croft Road,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.0
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.67
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,103.7
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,90.47
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,90.43
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,135.5
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,431.3
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,378.1
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,377.4
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.13
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.27
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.6
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.3
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.83
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.3
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
160021,Croft Road,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,129.71
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,111.96
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,107.93
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,539.1
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,468.1
160021,Croft Road,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,100.23
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,101.72
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,84.93
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,143.7
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,416.5
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,424.4
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,355.2
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.36
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
160021,Croft Road,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,119.15
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,124.66
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,99.9
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,495.2
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,520.2
160021,Croft Road,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,93.88
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,102.5
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,83.48
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,148.9
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,391.8
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,427.9
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,349.5
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.14
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
160021,Croft Road,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,110.4
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,127.68
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.58
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,175.8
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.3
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,532.8
160021,Croft Road,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,429.8
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.58
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,80.25
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,86.98
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,87.65
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,115.7
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.8
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,364.4
