Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,366.0
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
160021,Croft Road,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.66
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,107.91
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,105.82
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,140.7
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.6
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.0
160021,Croft Road,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.4
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,79.12
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,99.61
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,77.48
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,144.0
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,333.1
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,419.6
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,327.4
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.94
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
160021,Croft Road,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,91.58
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,123.95
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.94
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,179.0
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,522.4
160021,Croft Road,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.56
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,78.44
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,99.74
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.93
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,157.2
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,331.5
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,419.5
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,303.9
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.55
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
160021,Croft Road,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,94.81
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,121.65
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.32
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.4
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,512.2
160021,Croft Road,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,390.2
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.58
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,83.89
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,92.54
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,73.83
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,129.8
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,351.9
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,388.5
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,310.8
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.41
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.5
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.77
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
160021,Croft Road,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,98.77
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,119.1
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,92.09
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.0
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.7
160021,Croft Road,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.16
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,82.37
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,93.23
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.4
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,144.5
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,345.5
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,392.1
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.8
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
160021,Croft Road,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,95.89
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,115.27
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,83.62
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,168.5
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.7
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
160021,Croft Road,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,77.2
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,85.34
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.17
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,156.3
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,323.6
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,358.6
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.9
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.83
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
160021,Croft Road,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.54
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,108.39
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.26
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.8
160021,Croft Road,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.3
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,79.82
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,78.37
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,57.34
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,134.4
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.4
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,328.4
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.5
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.11
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.31
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
160021,Croft Road,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.12
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,97.06
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.75
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,147.8
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.2
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.9
160021,Croft Road,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.7
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,74.87
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,71.9
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.56
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,121.4
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,314.2
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.1
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.4
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.09
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.7
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
160021,Croft Road,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.58
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.21
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.33
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.47
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,131.7
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
160021,Croft Road,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.74
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.62
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.06
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,109.3
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.1
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.2
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.6
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
160021,Croft Road,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,85.73
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.37
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.7
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,122.5
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.2
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.9
160021,Croft Road,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.12
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,70.19
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.69
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,64.16
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,100.1
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.1
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.0
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.3
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.77
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
160021,Croft Road,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,82.53
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.59
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.21
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.3
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
160021,Croft Road,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.91
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,83.53
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,56.93
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.49
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.8
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,351.3
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.8
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.0
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.81
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
160021,Croft Road,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,97.22
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.52
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,73.69
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,150.9
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.1
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
160021,Croft Road,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.68
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,74.43
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.25
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.3
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,125.4
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,315.6
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.2
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.0
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.75
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
160021,Croft Road,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,84.57
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,67.09
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.12
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
160021,Croft Road,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.58
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,80.23
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.88
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.83
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,141.5
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,339.7
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.0
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.0
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.28
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
