Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160021,Croft Road,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.51
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.13
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.55
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,150.8
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.5
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
160021,Croft Road,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.18
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.11
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.86
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.2
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.7
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.6
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.2
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.05
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
160021,Croft Road,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.11
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,75.23
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.76
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.8
160021,Croft Road,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.31
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.99
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.84
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.68
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.7
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.9
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.2
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.5
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.19
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
160021,Croft Road,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,80.18
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.62
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,66.44
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
160021,Croft Road,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,69.94
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.67
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.13
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.8
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,294.4
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.8
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.2
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.58
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.54
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
160021,Croft Road,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,79.09
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.45
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.68
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.9
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
160021,Croft Road,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,76.19
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.16
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.56
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,118.2
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,319.4
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.0
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.9
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
160021,Croft Road,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,86.8
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,71.19
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.9
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
160021,Croft Road,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,72.52
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.2
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.27
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.7
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.6
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.2
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.5
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
160021,Croft Road,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.93
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.31
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,65.95
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.0
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
160021,Croft Road,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.14
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.57
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.44
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,105.2
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.2
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.1
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.3
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.6
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
160021,Croft Road,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.94
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,64.06
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,64.01
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.5
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
160021,Croft Road,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.9
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.41
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.62
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,105.0
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.3
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.1
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.4
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
160021,Croft Road,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,73.72
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,63.65
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,61.88
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
160021,Croft Road,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.02
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.3
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.25
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.05
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,106.2
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.7
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.3
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.8
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
160021,Croft Road,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.79
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.31
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.18
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
160021,Croft Road,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,77.76
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.09
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.81
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,132.5
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.9
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.9
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.7
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.26
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.85
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.33
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,64.43
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
160021,Croft Road,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,72.4
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.82
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.48
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,123.3
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.9
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.1
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.7
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
160021,Croft Road,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,84.06
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.95
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.79
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,140.5
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
160021,Croft Road,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.32
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.67
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.44
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.8
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.7
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.9
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.03
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
160021,Croft Road,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,84.64
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.64
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.78
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,128.1
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.1
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
160021,Croft Road,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,77.65
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,59.5
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,74.32
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,106.3
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.9
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.1
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.5
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.34
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.0
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.17
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
160021,Croft Road,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,93.74
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,73.96
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,96.81
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,392.3
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
160021,Croft Road,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
