Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,77.83
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,63.57
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,72.08
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,107.4
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,325.9
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.4
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,302.8
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.28
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.94
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.0
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.2
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
160021,Croft Road,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.4
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.13
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,93.17
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.0
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,399.7
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
160021,Croft Road,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.9
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,84.42
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.6
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.56
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,140.4
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,353.4
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.9
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.2
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.0
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.41
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
160021,Croft Road,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,103.16
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.84
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,163.9
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.6
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
160021,Croft Road,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.74
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,71.31
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.73
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.62
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.2
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.4
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.6
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.8
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.3
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
160021,Croft Road,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,86.99
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.05
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.04
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,117.2
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
160021,Croft Road,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.85
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,72.64
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,53.09
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.01
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,107.0
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.6
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.0
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.5
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.49
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.25
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.92
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.3
160021,Croft Road,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,88.51
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,65.74
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.97
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.5
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.0
160021,Croft Road,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.46
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.21
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.35
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.02
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.44
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.1
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.0
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,221.7
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.5
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.08
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.97
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
160021,Croft Road,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.6
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.26
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,131.9
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,367.2
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
160021,Croft Road,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,76.97
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,59.5
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.99
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,108.3
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.6
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.4
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.5
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.95
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.74
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.75
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160021,Croft Road,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.86
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,74.49
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.52
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,128.4
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.8
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
160021,Croft Road,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.23
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,81.99
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.67
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.71
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.6
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,343.5
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.7
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.4
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.2
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
160021,Croft Road,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.82
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.3
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.06
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,152.3
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
160021,Croft Road,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,75.31
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,56.45
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.7
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,114.5
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,315.4
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.4
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.8
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.1
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
160021,Croft Road,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.03
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.35
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.34
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,141.2
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.8
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.6
160021,Croft Road,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.9
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,73.14
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.15
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.94
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,102.3
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.3
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.8
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.5
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
160021,Croft Road,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,87.02
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,80.38
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,72.68
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.4
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
160021,Croft Road,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.6
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.85
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.56
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.96
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,59.03
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.7
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.9
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.8
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.58
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
160021,Croft Road,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,83.09
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,81.12
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.84
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
160021,Croft Road,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.92
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,67.33
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,67.69
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.3
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,94.7
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,282.7
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,284.5
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.3
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.2
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.7
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
160021,Croft Road,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,80.29
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,95.61
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,71.02
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
160021,Croft Road,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.13
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.84
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,68.95
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.36
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.09
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,110.2
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.3
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.1
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.0
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.8
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.04
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
160021,Croft Road,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,83.01
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,84.2
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,60.54
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
160021,Croft Road,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,76.94
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.31
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.66
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,123.9
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.8
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.6
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.1
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
