Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.02
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
160021,Croft Road,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,92.24
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,79.41
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,62.22
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.2
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
160021,Croft Road,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,73.97
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.32
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,57.52
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,309.2
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.0
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.7
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.89
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.1
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
160021,Croft Road,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,99.42
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,81.04
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.63
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,145.3
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,414.6
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
160021,Croft Road,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.42
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.38
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,79.65
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.08
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.69
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,334.7
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.1
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.7
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.71
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.21
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.92
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.8
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
160021,Croft Road,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,99.81
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.99
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.73
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.7
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
160021,Croft Road,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.76
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.83
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.48
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.99
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.9
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.1
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.8
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.47
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
160021,Croft Road,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,77.41
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,74.56
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,69.96
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.4
160021,Croft Road,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,59.44
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.15
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.54
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,249.4
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.3
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.0
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.25
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,67.19
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.05
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,81.36
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
160021,Croft Road,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.97
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.0
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,57.76
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,70.85
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.1
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.4
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,295.9
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
160021,Croft Road,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.98
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.06
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.65
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
160021,Croft Road,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.6
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,61.44
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,60.79
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,68.28
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,80.4
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.9
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,255.2
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.7
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.67
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
160021,Croft Road,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,70.18
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,87.51
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.9
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
160021,Croft Road,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,366.4
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.32
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.87
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,72.91
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,81.7
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,255.9
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.6
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,304.0
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.18
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
160021,Croft Road,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,72.81
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.19
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,91.1
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
160021,Croft Road,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,54.89
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,72.74
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,65.25
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,99.5
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.4
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.9
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.9
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.5
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
160021,Croft Road,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,61.08
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,95.62
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,82.6
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.8
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
160021,Croft Road,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.73
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,66.01
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.13
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.24
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,98.2
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.3
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.1
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,253.7
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.68
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,74.99
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.99
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,73.77
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,116.7
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
160021,Croft Road,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.57
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.84
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.45
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,79.43
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,61.24
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.35
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,127.4
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.2
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.5
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.5
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
160021,Croft Road,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,93.92
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,76.42
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,68.36
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.6
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
160021,Croft Road,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.8
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.67
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.65
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.2
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.6
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.8
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
160021,Croft Road,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,79.16
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.47
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.56
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,355.7
160021,Croft Road,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.45
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.5
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,77.34
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.01
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,59.43
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.3
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.5
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.7
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.4
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
160021,Croft Road,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
