Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,87.54
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,81.57
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,72.96
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
160021,Croft Road,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.4
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,79.04
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.66
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.9
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,112.3
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,327.6
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.2
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.9
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.92
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
160021,Croft Road,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.02
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.45
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,76.81
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.9
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.6
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.8
160021,Croft Road,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,76.44
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.56
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,64.44
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,103.1
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,318.7
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.9
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,270.5
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.09
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.56
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
160021,Croft Road,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.09
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.18
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.21
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.8
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
160021,Croft Road,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,73.22
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,70.51
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,68.79
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.2
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.2
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.3
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,289.8
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
160021,Croft Road,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.29
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.35
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,92.17
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.6
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.1
160021,Croft Road,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.85
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,74.46
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.53
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,69.37
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,92.0
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,315.5
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,314.0
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,292.9
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.36
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
160021,Croft Road,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.28
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,85.16
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,93.44
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,94.01
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.3
160021,Croft Road,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.7
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.68
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,89.87
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,63.17
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,81.06
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,379.4
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.0
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,344.4
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.4
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.01
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
160021,Croft Road,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,107.2
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,77.83
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,111.91
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,147.9
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.6
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
160021,Croft Road,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,474.5
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,74.21
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,63.15
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,79.96
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.4
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,312.8
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.8
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,338.4
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.3
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
160021,Croft Road,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,88.88
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.14
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,104.05
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.9
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.1
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.8
160021,Croft Road,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,69.53
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,58.21
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.21
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.2
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,292.5
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,246.2
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.9
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.64
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
160021,Croft Road,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.2
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,72.94
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.49
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,112.1
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
160021,Croft Road,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.83
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.03
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,63.02
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.88
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.1
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,275.1
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.3
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.3
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.65
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.8
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
160021,Croft Road,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,81.19
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.82
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.27
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
160021,Croft Road,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.62
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.7
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.79
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,113.3
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.1
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.0
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.5
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.79
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.94
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.47
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
160021,Croft Road,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.09
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,80.59
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.26
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,62.29
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
160021,Croft Road,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.0
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.96
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.57
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,65.91
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.43
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.6
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,108.0
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.4
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.0
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.9
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.84
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.53
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160021,Croft Road,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.3
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,80.02
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.97
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.4
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.7
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
160021,Croft Road,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.22
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.74
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,54.69
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.09
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,95.4
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.2
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.3
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.5
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.5
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.47
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
160021,Croft Road,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.36
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,76.01
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,68.06
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,66.41
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
160021,Croft Road,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.24
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.99
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.29
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.66
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,83.8
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.4
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.8
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.2
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.86
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.56
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160021,Croft Road,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.17
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.07
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.43
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,66.01
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.1
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
160021,Croft Road,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.1
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,48.71
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.43
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,43.83
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.7
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.3
