Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.3
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.4
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
160021,Croft Road,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.06
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.08
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,55.92
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
160021,Croft Road,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.51
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.63
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.6
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.25
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,77.0
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.4
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.6
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.6
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
160021,Croft Road,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.49
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.33
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,63.17
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,58.08
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
160021,Croft Road,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.81
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.86
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.18
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,74.1
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.2
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.4
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.2
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
160021,Croft Road,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.01
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.86
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,57.1
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
160021,Croft Road,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.09
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.77
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,38.05
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.1
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.3
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.2
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.2
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.9
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.04
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.94
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.76
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,42.01
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
160021,Croft Road,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.45
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.59
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,35.49
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.53
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.27
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,156.3
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.2
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.5
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.79
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,41.16
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.57
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.68
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
160021,Croft Road,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.47
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.97
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.56
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,28.92
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.0
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,66.9
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.1
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.7
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.1
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.1
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.83
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.55
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.54
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.76
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
160021,Croft Road,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.49
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.9
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.44
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.5
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,33.98
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,67.2
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.3
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.7
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.5
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.98
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,39.77
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
160021,Croft Road,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.25
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.0
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.91
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.38
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,57.0
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.1
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.8
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.8
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.73
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
160021,Croft Road,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.91
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.22
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
160021,Croft Road,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.05
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.29
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.01
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.5
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,120.9
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.6
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.42
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.12
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
160021,Croft Road,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.65
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.95
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.24
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.89
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.8
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.4
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.8
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.32
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.11
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
160021,Croft Road,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.36
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.61
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.53
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.94
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.77
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.0
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.0
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.8
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,107.6
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.35
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.6
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.26
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
160021,Croft Road,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.07
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.96
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.92
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,24.3
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,61.2
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.2
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.8
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.7
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.47
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.57
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.9
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,32.14
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.42
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
160021,Croft Road,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.24
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.5
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.52
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.92
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.01
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.2
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.1
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.0
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.9
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.98
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
