Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160021,Croft Road,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.51
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.83
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.64
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.58
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
160021,Croft Road,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.87
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.07
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.6
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.22
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.57
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,58.8
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.3
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.96
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.13
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
160021,Croft Road,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.34
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.63
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.21
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.35
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.4
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.6
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.0
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.56
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.87
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
160021,Croft Road,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.18
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.78
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,25.56
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.6
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.7
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.37
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
160021,Croft Road,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.44
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.48
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.89
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.3
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,103.4
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.4
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.1
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.07
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
160021,Croft Road,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.09
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.63
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.44
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,52.4
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,112.2
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.3
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,106.5
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,28.62
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.59
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.74
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
160021,Croft Road,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.12
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,26.92
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.59
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.37
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,54.1
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.6
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.6
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.0
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.89
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.23
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.6
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.5
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.97
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,31.9
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
160021,Croft Road,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.74
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.37
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.68
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.58
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.13
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,56.8
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.7
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,89.2
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.6
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.9
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.68
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
160021,Croft Road,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.79
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.2
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.24
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.77
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.2
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.4
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.1
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.5
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,33.82
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.02
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
160021,Croft Road,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.41
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.27
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.91
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.13
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.06
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,54.4
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.0
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.4
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.23
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,32.73
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
160021,Croft Road,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.3
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.82
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.75
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.9
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.8
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.9
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.2
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.8
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
160021,Croft Road,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,36.68
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
160021,Croft Road,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.19
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.6
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.33
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,63.4
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.9
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.4
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.1
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.14
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.17
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.36
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
160021,Croft Road,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.48
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.48
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,19.96
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.5
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,55.7
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.0
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.3
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
160021,Croft Road,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.02
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.61
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
160021,Croft Road,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.4
