Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.03
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.72
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.01
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.35
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.2
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.5
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.6
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.8
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.34
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.61
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.11
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,34.03
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
160021,Croft Road,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.41
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.65
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.37
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.34
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.41
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.2
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.2
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.0
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.78
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.52
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.3
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
160021,Croft Road,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.8
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.25
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.97
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.25
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.67
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.5
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.5
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.9
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.1
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.59
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.25
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.06
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.46
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.36
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.61
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
160021,Croft Road,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.31
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.58
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.91
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,54.7
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.0
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.0
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.9
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.77
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.58
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.74
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
160021,Croft Road,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.78
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.7
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.77
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.9
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,101.6
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.3
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.73
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.34
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,42.42
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.39
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.5
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
160021,Croft Road,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.71
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,22.24
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.04
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,146.8
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.5
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.6
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.58
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.93
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.43
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
160021,Croft Road,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.66
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.17
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,21.7
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.56
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,76.4
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.4
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.6
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.53
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.57
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.47
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.34
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
160021,Croft Road,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.07
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.36
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.98
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
160021,Croft Road,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.96
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,24.97
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.75
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,69.8
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.4
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.8
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.82
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.76
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
160021,Croft Road,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,43.83
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.38
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
160021,Croft Road,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.58
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.58
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.96
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.58
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.0
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.2
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.1
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.85
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
160021,Croft Road,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.2
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.69
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,34.32
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
160021,Croft Road,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.64
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.25
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.33
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,61.6
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.3
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,120.9
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.5
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.33
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.9
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.77
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,35.97
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
160021,Croft Road,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.14
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,23.52
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,28.09
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,88.6
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.9
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.1
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.62
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.98
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.25
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.31
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,94.7
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
160021,Croft Road,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.4
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.96
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.76
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.2
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.5
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.7
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.63
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
160021,Croft Road,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.05
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,34.6
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,37.66
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
160021,Croft Road,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.99
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.15
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.57
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,50.95
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.39
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.97
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,112.0
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.7
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.5
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.2
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
