Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.34
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.55
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,56.69
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,32.55
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
160021,Croft Road,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.63
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.88
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.54
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,125.4
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.5
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.1
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,114.6
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.44
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.58
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,147.1
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
160021,Croft Road,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.39
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.57
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.38
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.86
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.9
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.2
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.2
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.86
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.06
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,58.63
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.44
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,131.6
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
160021,Croft Road,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.74
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,50.0
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.82
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.8
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.2
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.7
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.2
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.78
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.17
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,59.86
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,34.62
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,54.3
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
160021,Croft Road,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.75
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.84
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.66
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,110.8
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.4
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.6
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.0
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.42
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,64.61
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.32
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.11
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,275.1
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
160021,Croft Road,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.48
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,24.95
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.26
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,95.0
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.8
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.9
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.7
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.96
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.76
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,55.27
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.48
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
160021,Croft Road,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.83
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.46
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.62
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.92
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,81.8
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.7
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,137.9
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.1
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
160021,Croft Road,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.31
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.29
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.61
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.59
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,37.51
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
160021,Croft Road,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.25
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.43
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.29
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.97
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,76.0
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.1
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.9
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.8
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.7
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.71
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.72
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.37
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.61
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
160021,Croft Road,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.06
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.87
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.01
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.91
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,76.9
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.8
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.2
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.9
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.97
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
160021,Croft Road,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.82
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.85
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.4
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
160021,Croft Road,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.58
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.77
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,33.37
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.16
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.8
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.0
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.6
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.04
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.82
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.6
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
160021,Croft Road,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.53
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.02
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,94.6
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
160021,Croft Road,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.59
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.0
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.27
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.96
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.58
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,38.25
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.5
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.2
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.2
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
160021,Croft Road,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.87
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.11
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.29
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.57
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,95.7
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
160021,Croft Road,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.87
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.81
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.42
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,44.96
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,77.9
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.4
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.6
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.4
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.36
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
160021,Croft Road,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.38
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.74
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.21
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.36
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
160021,Croft Road,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.7
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.76
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.43
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.91
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.63
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.97
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,75.0
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.8
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.7
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.1
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.37
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.05
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
160021,Croft Road,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.19
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
