Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,53.67
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,52.41
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.4
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
160021,Croft Road,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.92
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.53
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.82
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.23
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.62
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.9
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.6
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.8
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
160021,Croft Road,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.25
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.88
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.65
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.85
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
160021,Croft Road,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.92
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.7
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.99
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,51.59
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.53
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.0
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.8
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.0
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
160021,Croft Road,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,66.17
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,67.5
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,62.12
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,110.2
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
160021,Croft Road,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.19
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.25
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.6
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.95
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,89.4
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.3
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.6
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.3
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
160021,Croft Road,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.57
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.62
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,69.05
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
160021,Croft Road,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.7
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.68
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,56.45
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.83
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.17
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,92.9
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.4
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.7
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.4
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.6
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.31
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
160021,Croft Road,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,71.73
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.37
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,68.2
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
160021,Croft Road,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.63
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,54.46
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.42
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.2
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,97.5
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.9
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.9
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.3
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.93
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.57
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.29
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
160021,Croft Road,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.29
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.27
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,73.92
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,69.94
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.1
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
160021,Croft Road,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.46
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.35
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.78
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,53.78
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.85
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.45
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.8
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.9
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.3
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.2
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.24
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
160021,Croft Road,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.49
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.59
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.23
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,55.8
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,125.3
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.3
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
160021,Croft Road,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.64
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.38
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.78
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.46
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.0
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.2
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.9
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,202.9
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.12
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
160021,Croft Road,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,69.8
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.65
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,58.45
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
160021,Croft Road,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.19
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.73
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,61.63
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,54.25
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.65
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,107.4
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.4
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.1
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.4
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.56
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.63
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,73.98
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.37
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,69.14
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,126.5
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.1
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
160021,Croft Road,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.56
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,62.5
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,63.61
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.8
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.8
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.3
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.4
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.41
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
160021,Croft Road,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.68
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,77.33
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.62
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
160021,Croft Road,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.6
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.14
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.13
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.32
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.41
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,130.1
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.8
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.0
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.2
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.9
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,83.8
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.98
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,67.44
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,153.2
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.4
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
160021,Croft Road,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.96
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.11
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,68.11
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,72.23
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.15
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,137.0
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.8
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.9
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.8
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.46
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
160021,Croft Road,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.48
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,80.25
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,90.41
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
160021,Croft Road,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.67
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,76.92
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.52
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.13
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,150.4
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.2
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.6
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.9
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.58
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.87
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
160021,Croft Road,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.68
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,95.07
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.89
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.71
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,173.6
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,396.9
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
160021,Croft Road,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.64
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,77.46
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.69
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.08
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,151.1
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.5
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.6
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.4
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
