Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
160021,Croft Road,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.8
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,92.7
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.18
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.18
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,170.0
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.9
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
160021,Croft Road,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.59
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,84.11
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,62.27
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,59.5
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,151.6
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,352.1
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,263.3
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.7
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
160021,Croft Road,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.64
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,101.82
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.52
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.13
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.8
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
160021,Croft Road,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.97
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,81.77
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.98
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,75.82
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,123.8
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,343.4
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.2
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,319.2
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.95
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.87
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.6
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.09
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
160021,Croft Road,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.2
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,101.02
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.76
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,103.08
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,150.5
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,424.6
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
160021,Croft Road,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,75.99
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.66
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,85.18
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.0
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,318.6
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.5
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,358.2
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.34
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.18
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
160021,Croft Road,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.9
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.92
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,90.54
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,76.42
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,115.02
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.0
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.3
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
160021,Croft Road,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.2
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.2
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.13
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,78.06
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.38
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,71.37
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.7
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,327.4
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.6
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,301.8
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.78
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.49
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
160021,Croft Road,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.6
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.06
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.99
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.58
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
160021,Croft Road,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.9
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,82.46
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.38
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,69.87
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.8
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,347.3
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.9
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,297.8
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.07
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
160021,Croft Road,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,99.89
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.25
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.11
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,153.8
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.3
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
160021,Croft Road,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.3
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,83.62
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,79.23
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,67.27
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,142.0
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,350.6
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,333.3
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,287.3
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.95
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.79
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
160021,Croft Road,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,103.39
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,103.58
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,83.43
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,178.6
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.4
160021,Croft Road,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.5
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,82.0
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,84.74
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.84
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,144.6
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,341.7
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,353.8
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.8
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.95
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.7
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.49
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
160021,Croft Road,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,103.16
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,108.71
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,79.81
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,182.1
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.6
160021,Croft Road,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.45
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.51
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,91.24
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,92.68
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,80.63
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,134.8
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,380.2
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,386.9
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,339.0
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.73
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.33
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.69
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.2
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
160021,Croft Road,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.3
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,113.92
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,116.84
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.69
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,169.0
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,475.1
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,487.5
160021,Croft Road,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.97
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,86.02
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,91.79
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,91.8
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,117.5
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,360.3
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,383.9
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,385.0
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.79
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.62
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
160021,Croft Road,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,105.22
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,112.97
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,117.71
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.2
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,472.6
160021,Croft Road,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.3
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.98
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.41
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,94.17
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,97.65
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,80.71
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,142.7
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,393.9
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,408.9
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,341.0
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.33
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.4
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.34
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
160021,Croft Road,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.63
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,115.52
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,119.54
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,105.03
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,160.9
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.2
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,500.6
160021,Croft Road,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.8
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.77
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,93.18
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,95.73
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,76.75
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,144.4
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,390.4
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,402.3
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,325.2
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.33
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.38
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.62
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
160021,Croft Road,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,111.86
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,117.9
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,95.58
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,170.7
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,468.8
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,495.6
160021,Croft Road,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,406.6
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,89.13
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,89.87
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,79.07
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,132.3
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,374.4
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,378.1
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,334.5
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.67
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.16
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.7
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.38
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
160021,Croft Road,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
