Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.49
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.0
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,81.37
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,72.64
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,69.71
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.7
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,341.1
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.1
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,293.6
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.13
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.7
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
160021,Croft Road,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,101.85
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.48
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.03
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.5
160021,Croft Road,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.61
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,79.35
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.89
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.6
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,125.8
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.4
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.9
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.7
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.71
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.9
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
160021,Croft Road,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,99.96
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.99
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,70.85
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
160021,Croft Road,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.5
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,73.06
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.0
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.08
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,113.3
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,306.4
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.6
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.2
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.71
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.74
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
160021,Croft Road,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,89.39
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.68
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,72.97
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,133.2
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.6
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
160021,Croft Road,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.8
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.58
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,79.55
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,66.87
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.37
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.5
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,333.5
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.3
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.3
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.52
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
160021,Croft Road,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,96.92
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,79.67
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,72.98
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,144.6
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,405.6
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.5
160021,Croft Road,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,80.73
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.84
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.22
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,132.0
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,338.6
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.6
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.5
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.56
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
160021,Croft Road,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,100.36
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.21
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,70.84
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,161.0
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
160021,Croft Road,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,73.79
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,64.12
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.73
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,120.8
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,313.6
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,272.3
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.0
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.01
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
160021,Croft Road,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,90.78
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.45
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,71.21
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,140.0
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
160021,Croft Road,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.71
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,70.63
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,68.02
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.65
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,117.7
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.7
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,290.6
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.4
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.46
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
160021,Croft Road,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,83.25
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,82.56
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,70.24
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,133.7
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
160021,Croft Road,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.8
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,73.4
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,59.13
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.03
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,129.5
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,314.5
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.9
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,224.8
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.89
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
160021,Croft Road,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,87.12
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,74.18
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.96
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.8
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
160021,Croft Road,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.02
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.99
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.88
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,65.4
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.97
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.35
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.9
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.9
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.5
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.8
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.2
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.95
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
160021,Croft Road,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.59
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.62
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.87
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,123.7
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.1
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
160021,Croft Road,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.47
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,70.95
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.83
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.33
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.4
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.9
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.2
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.5
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
160021,Croft Road,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,84.17
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,80.92
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.78
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.0
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
160021,Croft Road,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.45
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.46
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,67.89
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,69.11
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.21
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.2
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.5
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.5
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.2
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.44
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.48
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
160021,Croft Road,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,80.74
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,86.31
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.01
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,117.4
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
160021,Croft Road,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.35
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.42
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,73.33
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.46
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,64.23
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,102.0
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.8
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,261.5
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.9
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
160021,Croft Road,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,88.52
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.54
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.6
160021,Croft Road,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.22
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.89
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.1
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.97
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,107.8
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,324.4
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,314.3
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.5
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
