Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
160021,Croft Road,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,92.75
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,91.68
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,79.99
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,128.6
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.8
160021,Croft Road,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.02
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,73.11
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,78.55
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.79
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,124.5
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.4
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,333.7
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.1
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
160021,Croft Road,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.96
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,96.07
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.76
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.6
160021,Croft Road,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.82
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,78.28
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.68
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,64.13
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.3
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,329.2
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,299.4
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.3
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.95
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.94
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
160021,Croft Road,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,96.67
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,88.12
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.26
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
160021,Croft Road,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.0
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.81
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,86.81
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,78.84
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,64.85
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,127.5
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,365.2
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,333.7
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.2
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.93
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
160021,Croft Road,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,107.49
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,95.16
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.86
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,451.7
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.9
160021,Croft Road,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,87.21
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,79.81
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,58.4
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,149.0
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,366.6
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,337.6
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.4
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.19
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
160021,Croft Road,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,104.29
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,93.72
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.33
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,438.7
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.5
160021,Croft Road,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.36
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,76.01
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,66.52
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,52.31
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,126.1
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,320.8
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.4
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.1
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.58
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.27
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
160021,Croft Road,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,89.21
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.86
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,62.02
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.1
160021,Croft Road,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.09
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.48
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.17
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,79.32
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.76
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,320.4
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,334.3
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.5
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.86
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.58
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
160021,Croft Road,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.62
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,95.54
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.47
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,147.5
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,402.7
160021,Croft Road,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.25
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.33
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,83.02
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,66.01
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,267.4
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,349.3
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,278.7
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
160021,Croft Road,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,73.75
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.08
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,81.31
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,148.3
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.4
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.6
160021,Croft Road,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.5
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,72.63
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,80.18
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,66.74
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,111.1
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.6
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,337.6
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,281.3
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.55
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.98
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
160021,Croft Road,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,82.83
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,98.53
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,82.72
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.8
160021,Croft Road,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.39
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.49
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,79.31
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,73.01
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.23
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,119.1
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.3
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.3
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.0
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
160021,Croft Road,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,90.89
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,93.52
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.68
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,141.3
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,393.4
160021,Croft Road,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,73.79
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.88
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.08
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,131.3
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,310.0
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,278.7
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.7
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
160021,Croft Road,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,84.65
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,84.47
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,62.24
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,154.8
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
160021,Croft Road,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,69.34
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,73.98
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,60.5
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,110.6
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.1
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.9
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.8
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.96
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.41
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
160021,Croft Road,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,78.5
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,99.55
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.12
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.8
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
160021,Croft Road,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,69.44
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,73.37
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.85
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,291.8
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,308.6
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,280.8
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
160021,Croft Road,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
