Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,78.27
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.68
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,84.5
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,124.7
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
160021,Croft Road,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.3
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.55
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.35
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,108.0
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.8
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.6
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.8
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
160021,Croft Road,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,74.82
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,72.22
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.83
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,317.7
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
160021,Croft Road,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.79
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,71.94
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.72
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,115.3
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.2
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,303.8
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.0
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.9
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
160021,Croft Road,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,74.09
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,91.02
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,68.1
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.1
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.9
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
160021,Croft Road,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.74
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.85
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,68.41
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.52
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,100.8
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.2
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,287.7
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.4
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.53
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
160021,Croft Road,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.73
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,85.36
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,70.62
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.4
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.6
160021,Croft Road,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.13
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.12
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.82
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.0
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,294.7
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.0
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.84
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.25
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
160021,Croft Road,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,75.89
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,87.23
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.05
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,117.3
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.7
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
160021,Croft Road,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.97
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,65.3
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.55
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.43
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,97.1
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.8
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,288.4
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.1
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.79
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
160021,Croft Road,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,77.59
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,86.74
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,75.26
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
160021,Croft Road,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.4
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.65
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,76.86
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,69.5
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,98.9
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.0
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,322.5
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.3
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.78
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.79
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.6
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,77.99
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,96.27
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,91.54
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,116.8
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,327.4
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.7
160021,Croft Road,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.2
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,60.58
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,72.74
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.91
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.4
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.5
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.3
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.6
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.61
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.69
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.45
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
160021,Croft Road,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,71.9
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,90.59
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,74.16
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.4
160021,Croft Road,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.08
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.01
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.24
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,60.07
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,71.26
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.16
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,94.2
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.6
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,298.8
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.8
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
160021,Croft Road,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,69.37
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.56
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,73.17
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,123.6
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,375.6
160021,Croft Road,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.24
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,62.97
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,74.01
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.05
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,103.2
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,264.7
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,310.5
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.8
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.47
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.8
160021,Croft Road,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,72.55
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,92.36
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.86
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.6
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.3
160021,Croft Road,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.39
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.74
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,78.29
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.14
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,119.1
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.1
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,328.6
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.4
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.49
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160021,Croft Road,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.34
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,93.43
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,70.35
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,142.2
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.3
160021,Croft Road,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.96
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,62.12
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,77.03
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.15
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.8
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.5
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,324.0
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.8
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
160021,Croft Road,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.29
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,92.16
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,72.19
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,137.0
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
160021,Croft Road,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,60.68
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,73.87
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.96
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,109.2
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.9
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,311.8
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.0
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.83
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
160021,Croft Road,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,69.74
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,90.7
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.26
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,134.5
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.2
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.4
160021,Croft Road,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.32
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.31
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,64.77
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,68.26
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.41
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,274.5
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.1
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.6
