Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
160021,Croft Road,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,77.68
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,85.51
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.51
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
160021,Croft Road,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.44
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,65.98
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.65
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.74
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,104.4
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.3
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.1
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.0
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.09
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
160021,Croft Road,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,79.77
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,79.96
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,64.82
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,127.8
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
160021,Croft Road,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.03
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,67.44
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,67.89
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.1
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.6
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,285.3
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.0
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.1
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.26
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
160021,Croft Road,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,76.67
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.26
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.91
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
160021,Croft Road,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.12
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,65.85
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,68.22
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.8
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,114.0
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.1
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,289.7
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.3
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
160021,Croft Road,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,75.21
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.2
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,62.01
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.4
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.3
160021,Croft Road,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.66
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.81
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,68.48
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.06
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,105.8
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,298.0
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,290.1
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.7
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.66
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
160021,Croft Road,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,87.17
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,84.67
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,66.62
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
160021,Croft Road,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.04
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,74.37
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,62.62
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,110.7
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.7
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,314.4
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.9
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
160021,Croft Road,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,89.83
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,90.46
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,78.2
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.9
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
160021,Croft Road,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.68
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,79.38
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,78.28
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.63
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,123.2
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,336.7
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,331.5
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.5
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.74
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
160021,Croft Road,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,92.36
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,95.17
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.45
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
160021,Croft Road,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.51
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.4
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.13
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,71.93
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,85.6
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.32
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,137.1
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,304.1
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,363.2
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,249.2
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.2
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
160021,Croft Road,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,83.87
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,107.56
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.94
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,169.0
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.0
160021,Croft Road,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.77
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,72.91
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,75.92
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.2
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,311.3
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,323.7
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.1
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
160021,Croft Road,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.99
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,94.08
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,71.1
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,158.4
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.4
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,400.1
160021,Croft Road,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.88
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.88
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,82.98
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,69.92
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.26
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,138.7
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,351.9
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.8
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.9
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
160021,Croft Road,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,105.74
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,86.01
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,68.3
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,181.0
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.6
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.3
160021,Croft Road,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.79
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.27
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,61.38
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,79.41
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.8
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,140.1
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,263.0
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,338.7
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.5
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.83
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.88
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.72
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
160021,Croft Road,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.06
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,94.15
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.54
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,159.4
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
160021,Croft Road,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.94
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,83.72
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.06
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,147.6
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.4
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,355.5
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.0
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
160021,Croft Road,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,80.54
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,102.72
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,177.4
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
160021,Croft Road,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,65.84
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,79.62
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,64.57
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,112.2
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.7
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,336.9
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,274.7
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.62
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
