Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.7
160021,Croft Road,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,79.78
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,100.29
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,131.6
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.4
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
160021,Croft Road,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.18
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,84.22
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.59
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,132.6
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,270.6
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,353.0
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.2
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.27
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
160021,Croft Road,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.51
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,79.39
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,107.04
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.63
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.6
160021,Croft Road,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.27
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.52
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,66.88
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,70.85
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.73
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,121.0
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.3
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.2
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.0
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.18
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
160021,Croft Road,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,83.84
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,90.77
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,61.61
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,156.4
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.3
160021,Croft Road,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.81
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.06
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,64.24
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,71.31
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,53.75
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,117.8
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.6
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,301.7
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,229.1
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.23
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
160021,Croft Road,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,80.39
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,89.56
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.87
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,140.8
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
160021,Croft Road,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.9
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.09
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.3
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.57
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,53.88
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,113.1
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,297.3
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.9
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.2
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.02
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.71
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
160021,Croft Road,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,87.35
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,82.4
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,70.09
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.9
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
160021,Croft Road,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.06
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.73
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.24
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.58
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,103.3
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,273.9
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.7
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.5
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.08
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.91
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.49
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
160021,Croft Road,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,83.71
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.8
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.91
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
160021,Croft Road,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.16
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,65.37
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,52.07
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.7
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.0
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,275.8
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,221.0
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.36
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
160021,Croft Road,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.06
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.28
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,62.48
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.9
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.6
160021,Croft Road,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.66
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.18
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,64.03
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.63
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,54.61
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.9
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.0
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.8
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,230.9
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.27
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.86
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
160021,Croft Road,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,76.77
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.97
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.34
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.0
160021,Croft Road,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,60.55
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,51.91
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,47.75
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,102.1
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.7
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.2
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.1
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
160021,Croft Road,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.02
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.03
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.87
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,60.77
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
160021,Croft Road,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.56
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,45.53
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.26
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.04
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.2
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,196.3
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.8
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,215.8
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
160021,Croft Road,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.59
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,54.24
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,64.72
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.7
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.6
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
160021,Croft Road,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.48
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.73
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.03
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.2
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.44
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,85.6
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.2
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,198.2
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.3
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.97
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.07
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
160021,Croft Road,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,56.64
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,56.56
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.01
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
160021,Croft Road,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.21
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.63
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,45.44
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.92
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,86.8
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,207.3
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.8
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.8
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.0
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.0
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
160021,Croft Road,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.22
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.11
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,55.12
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.78
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
160021,Croft Road,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.55
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,44.37
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.99
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.75
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,81.2
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.7
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.1
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.7
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.72
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.03
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.04
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
160021,Croft Road,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,52.9
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
160021,Croft Road,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.02
