Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.47
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.95
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.78
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,69.4
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.1
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.6
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.19
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.3
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,39.34
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,51.04
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
160021,Croft Road,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,221.6
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.1
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.78
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.61
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,45.58
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,73.2
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.7
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.0
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.1
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.29
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.39
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.34
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,55.05
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
160021,Croft Road,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.8
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.45
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.44
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.75
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.75
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.93
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.68
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,61.7
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.9
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.5
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.8
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.1
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
160021,Croft Road,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.77
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,47.91
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
160021,Croft Road,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.31
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,34.86
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,30.46
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,35.75
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,60.8
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.6
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.4
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.3
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.48
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.52
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.15
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.02
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,44.86
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
160021,Croft Road,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.31
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.39
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,33.99
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,26.9
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.04
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.4
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,118.3
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.05
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.4
160021,Croft Road,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.72
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.12
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
160021,Croft Road,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.12
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.31
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.43
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,28.11
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.36
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.7
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.8
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.0
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.5
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.44
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.06
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
160021,Croft Road,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.38
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,42.78
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
160021,Croft Road,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.92
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.48
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.43
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.37
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,73.0
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.2
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.1
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.1
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.32
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.16
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.06
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
160021,Croft Road,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.82
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.39
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.68
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.59
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,92.1
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.6
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.2
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.26
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.2
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
160021,Croft Road,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.93
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,47.23
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.7
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,38.74
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
160021,Croft Road,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.71
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.42
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.02
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.01
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.69
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.1
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,142.5
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.1
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
160021,Croft Road,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,39.7
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,35.02
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,40.54
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
160021,Croft Road,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.14
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.18
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,30.62
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,26.52
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.44
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.6
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,116.1
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.2
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.18
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.19
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
160021,Croft Road,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.06
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
160021,Croft Road,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.57
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.64
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.6
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.98
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,58.7
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.2
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.8
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.8
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.35
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.94
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.05
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
160021,Croft Road,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.36
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.38
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,25.45
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.81
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,56.1
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.2
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.4
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.3
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.05
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
160021,Croft Road,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.63
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.13
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,36.4
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
160021,Croft Road,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.24
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.27
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.57
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.32
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,55.4
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.1
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.9
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.2
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
