Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.4
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.81
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
160021,Croft Road,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.8
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.87
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
160021,Croft Road,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.86
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.92
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.63
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.81
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.71
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,56.4
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.5
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.3
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.4
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.69
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.22
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
160021,Croft Road,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.25
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.49
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,24.53
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.91
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,80.7
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.1
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.1
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.9
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.32
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.99
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.99
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,46.05
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.93
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
160021,Croft Road,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.55
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.06
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.73
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.94
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,82.4
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.6
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.5
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.29
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.35
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
160021,Croft Road,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.81
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,28.08
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,37.2
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
160021,Croft Road,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.55
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.77
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.19
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,23.47
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.6
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,81.1
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.4
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.7
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.7
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
160021,Croft Road,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.84
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.37
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,46.85
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,37.58
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
160021,Croft Road,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.56
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.81
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.75
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.11
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,29.9
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,85.8
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.1
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.1
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.4
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.58
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.08
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
160021,Croft Road,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.67
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.42
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.36
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,93.3
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
160021,Croft Road,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.33
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.08
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.21
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.63
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,82.6
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.1
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.3
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.5
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.21
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.58
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,47.65
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.07
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.13
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,88.4
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
160021,Croft Road,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.36
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.91
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,40.39
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.75
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,29.11
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,82.9
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.5
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.2
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,127.1
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.16
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
160021,Croft Road,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.32
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.23
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.75
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.23
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
160021,Croft Road,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.9
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.29
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,25.28
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,29.5
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.3
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.3
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.1
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.8
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.1
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.62
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.6
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,38.02
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
160021,Croft Road,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.28
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.47
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.46
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.38
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,27.23
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.31
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,79.4
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.9
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.7
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.8
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.35
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.19
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,45.51
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.78
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.77
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
160021,Croft Road,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.83
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,48.55
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.59
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.6
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,106.5
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.5
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,111.2
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.1
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.0
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.27
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.9
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.07
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.7
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
160021,Croft Road,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.08
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.35
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,22.5
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.87
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,91.4
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.5
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.8
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.2
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.04
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.33
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
160021,Croft Road,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.7
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.3
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.86
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,97.5
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
160021,Croft Road,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.27
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.29
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.72
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,24.32
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.24
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,95.1
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.2
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.8
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.7
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.87
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.12
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.72
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
