Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,51.86
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
160021,Croft Road,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.65
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.47
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,25.95
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.1
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.7
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,114.2
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.5
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.81
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.17
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
160021,Croft Road,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.28
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.86
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.64
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,42.85
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.7
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
160021,Croft Road,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.47
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,58.57
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,23.86
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.84
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,137.4
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.8
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,105.5
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.6
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.6
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.2
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.19
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.96
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.66
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.26
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
160021,Croft Road,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.53
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.52
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,33.23
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,109.0
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,218.1
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.0
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.4
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.8
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.75
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.64
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.48
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,60.67
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.97
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,41.82
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
160021,Croft Road,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.09
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.62
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,55.94
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,24.83
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.46
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.0
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,235.9
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.5
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.3
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.92
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,64.59
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.19
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,130.3
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
160021,Croft Road,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.83
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.76
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.6
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,32.97
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,107.2
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.8
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,122.0
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.2
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.76
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.21
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.81
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,60.48
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.44
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.53
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
160021,Croft Road,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.53
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.6
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,25.38
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.23
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,100.7
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.8
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.4
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.2
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.72
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.98
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
160021,Croft Road,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.41
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.24
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
160021,Croft Road,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.97
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.71
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.75
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.65
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.97
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,107.0
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.2
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,107.3
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.8
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.0
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
160021,Croft Road,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.73
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,56.27
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.84
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
160021,Croft Road,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.02
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,52.63
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,26.93
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.39
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.3
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.9
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,121.0
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.3
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.12
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.79
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
160021,Croft Road,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.5
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,37.32
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,116.4
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
160021,Croft Road,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.29
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.95
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.27
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.04
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.81
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,30.44
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.4
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.6
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.3
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.2
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
160021,Croft Road,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.08
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,57.01
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.01
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,36.91
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
160021,Croft Road,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.63
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.07
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.18
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,25.32
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,32.11
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,105.9
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.6
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.8
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.5
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.45
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.28
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.46
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
160021,Croft Road,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.39
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,32.52
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,40.51
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
160021,Croft Road,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.9
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.47
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.11
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.74
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.78
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,78.8
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.1
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,129.5
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.9
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.95
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.73
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.0
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.91
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.07
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.15
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
160021,Croft Road,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.98
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,45.09
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.25
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.1
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.7
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,127.1
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.62
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.27
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
160021,Croft Road,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.98
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.36
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.2
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
160021,Croft Road,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.58
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,30.95
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.41
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,93.4
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.3
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,133.8
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.3
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
