Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.61
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.66
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.05
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.3
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.31
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.62
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,52.17
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
160021,Croft Road,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.3
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.66
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.33
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.35
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.78
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.2
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,72.8
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,126.8
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.0
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.75
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.68
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.43
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.47
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,36.87
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
160021,Croft Road,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.23
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.01
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.15
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,28.87
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,88.8
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.0
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.0
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,128.9
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.07
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
160021,Croft Road,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.6
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.89
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.46
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,39.86
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
160021,Croft Road,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.11
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.89
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.45
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.96
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.67
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.86
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,84.1
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.4
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.5
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.3
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.86
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.45
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
160021,Croft Road,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.46
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.98
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,44.96
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
160021,Croft Road,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.66
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.5
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.59
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,40.96
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.03
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.2
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.1
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.7
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
160021,Croft Road,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.71
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,44.33
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.69
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,37.01
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
160021,Croft Road,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.96
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.94
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.87
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,31.14
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,99.7
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,175.5
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.8
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.0
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.82
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.84
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.02
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,59.65
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,38.49
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,125.9
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
160021,Croft Road,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.87
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.31
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.29
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.04
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,36.93
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,89.2
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.5
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.5
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.2
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.18
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.55
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,58.76
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.23
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,110.1
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
160021,Croft Road,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.39
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.32
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.66
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.87
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.9
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.9
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,176.4
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.4
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.93
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
160021,Croft Road,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.88
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.4
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,50.83
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
160021,Croft Road,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.24
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.89
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.23
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.09
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.17
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.44
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,101.7
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.9
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.8
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.5
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.13
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.6
160021,Croft Road,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.15
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,47.47
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,65.34
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,44.87
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
160021,Croft Road,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.79
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,44.34
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.34
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.61
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,101.8
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.7
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.6
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.8
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
160021,Croft Road,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.27
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,51.99
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.0
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,133.3
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
160021,Croft Road,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.0
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.04
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,53.68
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,56.75
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.59
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,102.1
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.6
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.8
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.5
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.55
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.84
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
160021,Croft Road,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.56
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,64.72
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,73.38
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,61.79
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,124.8
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.8
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
160021,Croft Road,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.69
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.74
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,51.82
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,58.11
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.86
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,97.7
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.2
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,244.3
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.4
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.23
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.57
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.1
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.33
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
160021,Croft Road,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.17
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.66
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,61.61
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,75.66
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,70.89
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.1
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
160021,Croft Road,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.1
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.61
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,57.52
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.13
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,259.9
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.0
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,225.6
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.91
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.14
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.35
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.15
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
160021,Croft Road,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
