Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.98
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,79.64
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,73.3
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,71.12
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,129.8
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,335.3
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
160021,Croft Road,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.06
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.87
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.74
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,59.49
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,54.59
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,114.3
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.9
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.0
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,233.5
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.38
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
160021,Croft Road,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.81
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.35
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,77.98
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,79.05
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,71.92
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.3
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.4
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
160021,Croft Road,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.7
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.25
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.01
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,58.0
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,55.09
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.08
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,106.8
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,247.3
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.9
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.7
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.18
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.62
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.3
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
160021,Croft Road,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.45
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,76.72
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.97
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,77.21
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,129.7
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
160021,Croft Road,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.15
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.18
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,64.55
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.39
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,125.6
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.7
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,271.5
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.3
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.98
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.57
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.07
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.72
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
160021,Croft Road,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,88.23
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,84.84
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,71.08
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,158.2
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.9
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
160021,Croft Road,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.74
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,70.9
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.11
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,56.82
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,126.7
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.9
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.4
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.9
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.34
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.77
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.66
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
160021,Croft Road,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.01
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,93.75
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.54
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,72.45
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,159.0
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
160021,Croft Road,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.28
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.81
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,72.36
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,62.44
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,67.45
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,118.8
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.8
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.9
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,284.5
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.36
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
160021,Croft Road,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.29
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,89.15
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,79.36
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,85.15
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,142.3
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
160021,Croft Road,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.2
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.33
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,77.08
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,71.49
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,62.27
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.3
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,322.8
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,300.5
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,263.6
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.94
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.38
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.6
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.06
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
160021,Croft Road,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.93
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,98.03
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,93.92
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,79.13
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.3
160021,Croft Road,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.75
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,87.0
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.13
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.89
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,176.0
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,364.5
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.2
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.2
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.26
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.06
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.59
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
160021,Croft Road,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,110.01
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,91.98
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.05
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,211.7
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.3
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
160021,Croft Road,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.03
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.24
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,78.65
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,75.17
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.15
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,139.2
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,330.5
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,316.3
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.7
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.59
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.57
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
160021,Croft Road,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.88
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,101.6
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,92.95
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,79.32
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,166.2
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.7
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
160021,Croft Road,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.9
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.67
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.83
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.88
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.97
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,75.44
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,66.78
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,123.5
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.4
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,318.5
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,283.7
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.28
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.28
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.57
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.29
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
160021,Croft Road,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,91.46
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,93.28
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,88.81
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.6
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,393.9
160021,Croft Road,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.9
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.3
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.61
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,85.04
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,81.61
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,59.92
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,159.8
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,355.4
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,342.3
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.1
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.77
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.02
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.89
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.1
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
160021,Croft Road,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,108.85
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,102.36
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,77.46
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,193.0
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,429.2
160021,Croft Road,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.89
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,73.48
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,76.35
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,65.24
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.3
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.3
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,320.1
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,275.2
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.05
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
160021,Croft Road,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.01
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.53
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,96.93
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,84.26
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.7
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.1
160021,Croft Road,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.5
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.72
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.1
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.52
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,81.99
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,89.54
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,74.34
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,136.2
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,343.7
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,375.3
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,312.6
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
160021,Croft Road,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.6
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,102.49
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,117.8
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,96.06
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,168.4
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,429.4
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,493.1
160021,Croft Road,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.98
