Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.35
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,85.26
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,94.21
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,74.92
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,143.9
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,356.6
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,395.1
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,314.8
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.14
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.64
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.96
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
160021,Croft Road,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.88
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,109.8
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,120.93
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,98.43
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,170.3
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,458.8
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,506.3
160021,Croft Road,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.3
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.71
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.19
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,91.31
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,99.67
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,73.87
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,159.1
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,378.6
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,414.2
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,308.6
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.9
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.5
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.91
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.91
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.5
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
160021,Croft Road,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.86
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,117.11
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,121.21
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,94.86
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,184.7
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,503.9
160021,Croft Road,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.66
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,94.64
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,90.31
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,76.56
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,141.4
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,392.1
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,376.7
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,320.7
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.7
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.1
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.52
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.2
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
160021,Croft Road,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,121.36
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,110.21
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,98.42
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,172.1
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.0
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
160021,Croft Road,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.43
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,102.75
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,94.52
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,87.9
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,136.5
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,426.2
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,394.7
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,367.0
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.68
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.53
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.8
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.12
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.3
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
160021,Croft Road,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,133.31
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,113.45
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,113.82
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,167.6
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,552.2
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,473.9
160021,Croft Road,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,475.3
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.19
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.14
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,111.29
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,93.92
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,74.26
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,180.7
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,460.8
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,391.8
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,311.4
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.15
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.66
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
160021,Croft Road,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,139.37
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,111.66
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,98.74
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,205.1
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,576.9
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,466.3
160021,Croft Road,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.36
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.62
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,110.93
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,88.08
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,79.35
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,172.6
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,460.3
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,369.9
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,333.7
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.18
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.04
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.8
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.4
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
160021,Croft Road,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,142.15
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,106.88
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,104.15
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,210.6
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,590.0
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.7
160021,Croft Road,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,105.53
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,98.44
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,94.32
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,134.4
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,439.8
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,414.5
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,397.2
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.63
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.5
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.4
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.4
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.88
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.8
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
160021,Croft Road,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,132.92
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,118.57
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,120.0
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,162.1
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,553.8
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.8
160021,Croft Road,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.64
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.59
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,103.75
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,90.1
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,97.69
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.2
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,434.2
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,380.0
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,412.2
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.54
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.72
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.7
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.93
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.94
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
160021,Croft Road,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,129.13
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,111.53
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,123.36
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,540.2
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,470.7
160021,Croft Road,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,520.7
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.14
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.56
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,108.79
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,82.14
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,93.87
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,151.2
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,453.8
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,346.1
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,395.0
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.89
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.04
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.56
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.6
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
160021,Croft Road,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.5
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.04
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,140.58
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,101.2
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.62
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,196.7
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,586.0
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
160021,Croft Road,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.6
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.36
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.26
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,110.41
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,96.05
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,80.13
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,169.5
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,460.0
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,403.7
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,337.8
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.08
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.82
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.4
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
160021,Croft Road,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.7
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,145.24
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,122.21
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,99.7
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,220.3
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,604.1
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,513.5
160021,Croft Road,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.17
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,106.58
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,104.01
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,77.69
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,181.0
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,445.1
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,437.6
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,328.7
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.89
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.58
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
160021,Croft Road,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,142.33
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,133.71
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,98.97
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,233.5
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,593.1
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,562.5
160021,Croft Road,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,419.6
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.44
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.43
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,121.34
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,101.82
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,94.39
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,161.7
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,505.7
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,429.2
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,396.7
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.11
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.73
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
160021,Croft Road,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.0
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,157.41
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,129.64
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,122.83
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,200.0
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,655.4
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,545.9
160021,Croft Road,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.25
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.44
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.59
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,107.86
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,103.18
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,94.37
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,134.6
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,449.8
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,434.0
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,396.1
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.39
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.58
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
