Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.31
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.46
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.7
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
160021,Croft Road,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,133.38
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,125.03
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,120.59
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,556.3
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,526.2
160021,Croft Road,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,506.4
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,94.05
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,90.76
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,92.04
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.9
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,392.7
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,381.1
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,385.8
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.92
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.6
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.9
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.77
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
160021,Croft Road,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,111.19
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,110.47
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,464.8
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
160021,Croft Road,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.84
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,98.88
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,90.15
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,85.31
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,131.0
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,412.7
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,378.6
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,358.4
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.35
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.37
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.76
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
160021,Croft Road,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.44
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,115.67
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,113.17
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,102.95
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,156.7
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,483.9
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,475.2
160021,Croft Road,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,433.3
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.93
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.65
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,97.96
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,95.68
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,80.94
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,142.2
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,410.6
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,403.4
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,341.4
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.0
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.17
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.3
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
160021,Croft Road,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.73
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,116.35
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,118.77
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,97.24
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,173.6
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.3
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.2
160021,Croft Road,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.0
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.57
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,91.04
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,90.41
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,79.53
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,131.3
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,382.7
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,382.4
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,337.7
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.89
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.32
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.31
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
160021,Croft Road,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,106.6
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,113.61
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,93.92
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,161.4
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,480.1
160021,Croft Road,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.1
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,83.95
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,86.3
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,76.65
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,126.3
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,355.3
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,365.3
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,325.6
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.11
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.68
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
160021,Croft Road,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.27
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,98.38
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,109.34
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,91.58
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,154.5
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.7
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.5
160021,Croft Road,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.73
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.69
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,76.87
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,77.4
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,70.03
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,118.9
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,326.7
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,328.5
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,298.3
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
160021,Croft Road,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,92.63
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.14
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,83.44
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,144.5
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.5
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,416.4
160021,Croft Road,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.58
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.54
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,73.66
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,80.42
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,62.06
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,135.3
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,312.4
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,341.6
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.0
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.71
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
160021,Croft Road,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.18
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,90.1
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,99.49
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,72.45
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.2
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.9
160021,Croft Road,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.7
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.13
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,71.49
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.57
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.72
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.9
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.5
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,296.8
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.7
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.75
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.3
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
160021,Croft Road,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.82
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.6
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.84
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.3
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.6
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
160021,Croft Road,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.03
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.46
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.42
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,75.23
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,65.85
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.56
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,120.3
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,318.1
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,280.6
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.1
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.38
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.3
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.13
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
160021,Croft Road,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.82
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.88
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,81.52
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,67.03
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.2
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
160021,Croft Road,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.54
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.42
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,75.21
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,70.18
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,61.24
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.4
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,318.8
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.0
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.1
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160021,Croft Road,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,85.31
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,85.31
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,69.97
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.2
160021,Croft Road,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.49
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.22
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.3
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,71.6
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,72.74
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,66.96
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,104.5
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.6
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,307.5
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,285.5
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
160021,Croft Road,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.41
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,81.47
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.24
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.43
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.6
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.1
160021,Croft Road,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.87
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,75.73
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,62.46
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,62.83
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,111.8
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.2
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,265.5
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.7
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.92
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.56
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
160021,Croft Road,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
