Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,88.46
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,78.62
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.35
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.5
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.9
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
160021,Croft Road,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.49
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.26
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.32
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,67.4
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,71.64
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.98
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,114.9
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,286.7
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,304.3
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.4
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.19
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.79
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
160021,Croft Road,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,76.67
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,89.36
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,70.06
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.2
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.7
160021,Croft Road,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,301.6
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.76
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.77
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,63.65
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,68.71
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.9
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.4
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.7
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,290.0
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,250.5
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.2
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
160021,Croft Road,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.27
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,86.68
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,68.78
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,315.4
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
160021,Croft Road,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.0
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.67
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.12
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,63.64
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,62.51
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,62.44
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,92.7
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,269.6
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.4
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,264.8
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.06
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
160021,Croft Road,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,74.24
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.54
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,73.04
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,315.1
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
160021,Croft Road,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.57
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.28
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,67.12
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,56.38
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,63.01
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,96.8
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,283.0
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,238.5
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,267.5
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.82
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.39
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160021,Croft Road,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,76.32
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.56
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,75.48
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.5
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
160021,Croft Road,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.63
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.3
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,61.89
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.66
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,61.13
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,88.2
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,261.3
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.3
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,259.2
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.39
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
160021,Croft Road,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,71.49
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.42
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.38
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
160021,Croft Road,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.29
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.78
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,63.36
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,66.71
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.3
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,94.3
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,268.4
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.8
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.0
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.36
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.36
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.23
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
160021,Croft Road,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,74.13
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,83.42
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,70.27
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.3
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.2
160021,Croft Road,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.22
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.19
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,65.88
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.05
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.02
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,100.4
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.2
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,258.8
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.7
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,2.02
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.6
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
160021,Croft Road,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,78.58
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,77.55
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,66.08
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,332.1
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
160021,Croft Road,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.11
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.54
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,76.56
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,57.77
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.22
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,121.1
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.8
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.4
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.3
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.37
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.06
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
160021,Croft Road,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,91.34
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,69.51
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,69.64
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.0
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
160021,Croft Road,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.6
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.08
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,75.42
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,61.64
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,61.73
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,111.4
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,317.0
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.3
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.6
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.6
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.93
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.82
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,88.64
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,73.1
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.86
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,373.2
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
160021,Croft Road,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.79
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.69
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.62
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,78.77
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,64.63
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,57.62
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.1
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,331.7
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.1
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.0
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.85
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.2
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
160021,Croft Road,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,91.33
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,77.76
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,67.74
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.1
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
160021,Croft Road,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.92
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.71
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,75.65
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,64.51
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,55.76
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,118.0
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,319.0
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.4
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.5
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.94
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
160021,Croft Road,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,86.39
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,77.45
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.91
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,135.0
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
160021,Croft Road,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.53
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.95
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,71.85
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,64.59
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,59.05
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,104.7
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.0
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.4
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.5
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.57
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.16
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
160021,Croft Road,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.22
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.58
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.53
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,68.59
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.9
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
160021,Croft Road,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.05
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,76.15
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.15
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,65.76
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,104.3
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,320.2
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.5
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,279.5
