Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.25
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
160021,Croft Road,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,86.59
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.66
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,83.56
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.6
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
160021,Croft Road,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.48
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.07
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,73.25
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,69.3
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,60.08
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,102.7
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,307.3
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,292.7
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.2
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.54
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
160021,Croft Road,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.24
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,84.8
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,71.26
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.9
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
160021,Croft Road,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.91
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.57
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,70.81
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,71.06
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,64.62
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.3
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.7
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,299.1
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.1
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.45
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.78
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.2
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
160021,Croft Road,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,82.86
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,86.1
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.04
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.3
160021,Croft Road,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.61
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.59
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.04
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,81.51
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,80.75
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.33
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,136.7
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,341.2
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,340.5
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.5
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.41
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.78
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
160021,Croft Road,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,96.61
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,102.93
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,69.93
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
160021,Croft Road,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.14
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.36
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,83.74
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,79.15
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,58.71
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,141.7
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,350.5
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,334.8
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.7
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.99
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.3
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.26
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.8
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
160021,Croft Road,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,101.22
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,99.25
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.56
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,176.0
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.6
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
160021,Croft Road,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.95
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.32
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.96
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,76.31
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.42
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,57.07
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,121.7
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,320.9
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,297.2
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.9
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.72
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.38
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.77
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.9
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
160021,Croft Road,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,93.12
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,91.9
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,66.43
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.3
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.4
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,387.2
160021,Croft Road,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.41
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,81.1
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.56
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,57.05
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,129.9
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,340.7
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,270.0
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,242.6
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.61
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
160021,Croft Road,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,98.67
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,83.03
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.91
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.3
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
160021,Croft Road,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,86.52
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,58.29
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,57.85
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,146.9
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,364.2
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.4
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.1
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.81
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.26
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.95
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
160021,Croft Road,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,103.52
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.39
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,65.71
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,176.7
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.1
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
160021,Croft Road,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.83
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.45
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.85
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,78.54
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,64.81
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,54.09
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,128.0
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,332.1
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,277.8
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.9
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.73
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.97
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.65
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.06
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
160021,Croft Road,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,96.8
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,86.7
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,62.3
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.2
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.0
160021,Croft Road,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.89
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.08
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,78.94
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,71.07
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,60.79
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,112.1
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,333.1
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,302.2
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,258.8
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.64
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.03
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
160021,Croft Road,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,94.17
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.71
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,70.64
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.3
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.1
160021,Croft Road,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.12
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,77.78
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,61.23
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,59.04
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,111.3
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,328.8
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,262.0
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.1
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.03
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
160021,Croft Road,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,87.86
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,79.43
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,67.22
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,127.4
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.2
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
160021,Croft Road,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.1
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.01
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.47
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.23
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,75.3
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.73
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.05
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,115.3
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,319.6
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.9
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,240.0
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.99
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
160021,Croft Road,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,84.41
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.24
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,65.8
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.4
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
160021,Croft Road,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.05
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.37
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,71.26
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.78
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,56.73
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,112.1
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.9
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.6
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.2
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
