Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.4
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.98
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.48
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,350.5
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
160021,Croft Road,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.5
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.26
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,64.05
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.42
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,55.5
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,96.7
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,272.8
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.4
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.5
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.76
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.76
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.58
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.32
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
160021,Croft Road,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,72.93
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.67
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,66.57
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
160021,Croft Road,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.3
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.55
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,67.06
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,65.15
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,58.37
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,96.4
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.4
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.6
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.0
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.8
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.63
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
160021,Croft Road,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.7
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,82.8
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.71
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
160021,Croft Road,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.43
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.85
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.95
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.2
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,67.44
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,53.68
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,108.2
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.9
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.4
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.5
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.33
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.13
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
160021,Croft Road,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.78
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,86.82
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,66.08
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.0
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
160021,Croft Road,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.51
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.66
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.32
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,67.84
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,60.98
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,52.96
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,105.7
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,284.4
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.2
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.1
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.84
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.92
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.83
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.21
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
160021,Croft Road,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,78.48
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.99
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,64.88
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
160021,Croft Road,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.25
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.74
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,63.41
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,60.6
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,60.42
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,86.9
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,265.6
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.1
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,252.4
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.02
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,71.32
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,75.76
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,72.79
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
160021,Croft Road,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.67
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.53
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.0
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,63.54
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.4
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,61.01
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,95.9
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.5
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,266.3
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.9
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.98
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.99
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
160021,Croft Road,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,71.73
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.67
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,71.22
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
160021,Croft Road,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.69
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.27
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.04
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,66.97
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,63.23
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,65.5
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,90.5
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.1
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,264.5
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,273.7
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.42
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.67
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
160021,Croft Road,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.5
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.41
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.42
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,76.37
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,107.6
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.5
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.9
160021,Croft Road,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.2
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.29
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.96
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,73.99
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,66.7
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.64
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,99.6
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,308.7
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.0
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,265.9
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.95
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
160021,Croft Road,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.9
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,83.25
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.72
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
160021,Croft Road,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.9
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.6
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.07
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,77.07
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,66.13
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,56.71
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,122.6
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,321.5
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.7
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.7
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.07
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.23
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
160021,Croft Road,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,85.91
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.88
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,68.05
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.7
160021,Croft Road,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.75
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.19
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.34
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,71.95
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.82
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.53
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,113.5
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,301.4
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.9
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.8
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.88
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.3
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
160021,Croft Road,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,80.87
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.27
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,66.99
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.9
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.2
160021,Croft Road,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.56
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.7
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.17
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,77.72
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,65.23
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,55.07
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,126.2
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,326.3
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,273.9
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.1
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.22
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.02
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.65
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
160021,Croft Road,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.45
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,87.92
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,82.25
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,69.11
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.8
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.3
160021,Croft Road,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.82
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.29
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,70.65
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,67.82
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,54.07
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,115.8
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,295.5
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.1
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.6
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.21
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.77
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.41
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.68
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
160021,Croft Road,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.46
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.74
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,67.11
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.3
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
160021,Croft Road,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.88
