Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.86
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.57
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,83.96
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.8
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.87
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,144.8
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,350.5
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.8
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.0
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.23
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
160021,Croft Road,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,94.12
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,81.97
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.31
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,144.8
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.5
160021,Croft Road,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.72
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.75
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,66.26
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,76.36
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.45
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,134.1
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.0
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.1
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.6
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.49
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.42
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
160021,Croft Road,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,74.96
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,92.09
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,67.37
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,152.7
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
160021,Croft Road,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.96
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.94
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,72.06
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,90.33
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,58.42
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,151.2
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.5
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,378.8
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.9
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.87
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.41
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.69
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
160021,Croft Road,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,86.9
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,106.62
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,70.09
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,173.5
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.4
160021,Croft Road,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.6
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.98
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,75.96
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,77.02
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,63.46
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,117.1
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,319.7
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,325.7
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.6
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.74
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.32
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
160021,Croft Road,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,87.89
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,91.39
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,78.55
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,130.0
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.9
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
160021,Croft Road,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.3
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.84
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.55
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,72.23
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,76.14
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.06
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,107.6
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,302.6
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,321.6
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.0
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.73
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
160021,Croft Road,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,86.78
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,88.78
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.87
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,363.5
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
160021,Croft Road,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.3
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.34
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.22
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.03
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,68.8
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,63.18
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,68.37
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.8
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.7
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.6
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,290.2
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
160021,Croft Road,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,80.86
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.52
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.8
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
160021,Croft Road,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-5.17
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.93
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.64
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,69.26
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.41
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,73.68
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,91.6
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,290.4
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.5
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,310.6
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.88
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.65
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,84.01
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.86
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,94.45
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.8
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.0
160021,Croft Road,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.88
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.26
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.06
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,77.43
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,67.24
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,63.8
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,113.3
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,325.5
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,285.1
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.5
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.51
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.78
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.07
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
160021,Croft Road,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.75
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.28
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.79
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,385.2
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
160021,Croft Road,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.92
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.2
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.82
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,65.12
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,52.54
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,116.6
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,289.6
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.5
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.9
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.49
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
160021,Croft Road,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,80.29
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.8
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,64.04
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,137.1
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.2
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.7
160021,Croft Road,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.1
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-2.66
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.69
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,63.5
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,63.37
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,56.67
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,96.5
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,266.6
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,267.0
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.9
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.4
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.61
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
160021,Croft Road,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.1
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,77.32
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,70.31
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.2
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.8
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
160021,Croft Road,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.9
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.55
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.16
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-3.86
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,61.21
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,70.01
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,63.75
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,98.6
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.3
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,293.3
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,268.0
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.17
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.79
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
160021,Croft Road,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.17
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,88.33
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.03
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
160021,Croft Road,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.17
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.94
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-4.8
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,60.61
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,62.49
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,71.62
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,91.9
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,257.2
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.1
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,304.7
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.97
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.5
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.25
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
160021,Croft Road,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,75.21
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,82.24
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,85.68
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,112.2
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.7
160021,Croft Road,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.4
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.16
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.56
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.28
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,69.86
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.88
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,58.16
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,120.9
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,296.8
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.8
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.2
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.43
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
