Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.91
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
160021,Croft Road,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,84.7
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.8
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,71.22
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,139.9
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
160021,Croft Road,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-7.46
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.29
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.92
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,71.96
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,51.52
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.28
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,130.5
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,303.9
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.0
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.5
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.94
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.39
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.9
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
160021,Croft Road,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.61
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,88.27
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.53
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,60.37
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,152.3
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
160021,Croft Road,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.96
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-3.9
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.38
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,68.06
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.39
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,44.81
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,125.6
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,288.2
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.7
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.5
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.07
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
160021,Croft Road,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.13
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,85.65
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,65.48
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.61
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
160021,Croft Road,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.48
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.44
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.21
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,47.38
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.46
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.37
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,83.0
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.4
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.6
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.0
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.0
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
160021,Croft Road,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.95
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,60.23
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.81
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.54
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
160021,Croft Road,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.42
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.01
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.89
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,54.15
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.21
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,85.7
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,216.0
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.1
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.8
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.52
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.77
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.0
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.95
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
160021,Croft Road,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.32
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,64.25
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,66.03
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,62.4
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
160021,Croft Road,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.9
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.85
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.97
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.51
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,51.28
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.26
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.47
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,94.8
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.1
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.0
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.5
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.31
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
160021,Croft Road,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.96
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.32
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.73
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,115.8
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
160021,Croft Road,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-8.93
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.86
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-5.99
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.94
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.31
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.33
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,87.5
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.8
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.0
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.6
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.3
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.11
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
160021,Croft Road,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.82
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.43
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.06
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.54
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.1
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
160021,Croft Road,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.24
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.62
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.66
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.71
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,31.78
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.15
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,80.3
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.0
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.4
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.3
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.88
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.53
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.45
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.99
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
160021,Croft Road,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.41
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.32
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,43.03
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
160021,Croft Road,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.57
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.93
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.54
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.75
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,31.94
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.0
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,68.9
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.8
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.6
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,152.3
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.43
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.15
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.19
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
160021,Croft Road,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.7
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.64
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.64
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,42.23
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
160021,Croft Road,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.18
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-6.24
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-6.9
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.02
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.75
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.65
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,63.9
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.5
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.1
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.8
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.01
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.08
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
160021,Croft Road,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.28
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.68
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
160021,Croft Road,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.78
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-5.75
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.09
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.37
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,28.86
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,33.68
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,60.3
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.6
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,128.8
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.08
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
160021,Croft Road,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.04
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.97
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,32.4
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.33
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
160021,Croft Road,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-10.65
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.4
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-8.07
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.27
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,25.97
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.99
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,71.8
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.3
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,115.1
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,132.9
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.65
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.97
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.09
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
160021,Croft Road,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.9
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.08
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
160021,Croft Road,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-9.89
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-4.96
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-7.94
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.66
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.28
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.41
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,63.8
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.7
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,123.9
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.2
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,1.05
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.03
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.88
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
160021,Croft Road,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
160021,Croft Road,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
